ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 00:00,2,0.000,ALERT,214.64,304.48,59.975,1461384004,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,379344.5,379344.5,27402,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384006,420380.00
04/23/2016 00:00,2,0.000,ALERT,213.51,302.37,59.938,1461384004,"274151322000085","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,644892.2,644892.2,21011,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384008,420381.00
04/23/2016 00:00,2,0.000,ALERT,214.41,304.18,59.959,1461384004,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,370230.0,370230.0,27863,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384010,420382.00
04/23/2016 00:00,2,0.000,ALERT,213.96,304.48,60.007,1461384004,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,371496.0,371496.0,27809,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384011,420383.00
04/23/2016 00:00,2,0.000,ALERT,213.74,303.28,60.012,1461384004,"201051344000646","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,375737.3,375737.3,32366,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384013,420384.00
04/23/2016 00:00,2,0.000,ALERT,212.83,301.77,59.970,1461384004,"274151322000052","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,654979.8,654979.8,21233,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384015,420385.00
04/23/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1461384004,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,381743.7,381743.7,32371,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384017,420386.00
04/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.970,1461384004,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,379507.6,379507.6,32164,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384019,420387.00
04/23/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1461384004,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,373070.4,373070.4,32340,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384020,420388.00
04/23/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1461384004,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,384737.2,384737.2,32280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384022,420389.00
04/23/2016 00:00,2,0.000,ALERT,213.06,301.77,60.007,1461384004,"274151322000094","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,525859.2,525859.2,22157,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384024,420390.00
04/23/2016 00:00,2,0.000,ALERT,213.74,304.48,59.991,1461384004,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,385056.2,385056.2,7883,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384026,420391.00
04/23/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1461384004,"201051344000890","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,381890.6,381890.6,32303,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384028,420392.00
04/23/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1461384004,"201051344000438","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,384045.6,384045.6,32309,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384030,420393.00
04/23/2016 00:00,2,0.000,ALERT,213.29,301.17,59.986,1461384004,"201051344000417","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,377129.3,377129.3,32459,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384031,420394.00
04/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1461384004,"274151322000083","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,649170.1,649170.1,21293,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384033,420395.00
04/23/2016 00:00,2,0.000,ALERT,213.51,302.07,59.975,1461384004,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,690666.2,690666.2,21291,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384035,420396.00
04/23/2016 00:00,2,0.000,ALERT,213.74,304.78,60.002,1461384004,"201051344000868","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,370608.5,370608.5,27542,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384037,420397.00
04/23/2016 00:00,2,0.000,ALERT,213.29,303.58,59.949,1461384004,"274151322000095","219011344069620",0.00,1.50,0,301.77,304.78,0.0,0.0,0.000,683651.9,683651.9,21194,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384039,420398.00
04/23/2016 00:00,2,0.000,ALERT,213.51,303.88,60.012,1461384004,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.08,0.0,0.0,0.000,367952.6,367952.6,27831,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384040,420399.00
04/23/2016 00:00,2,0.000,ALERT,213.06,300.87,59.986,1461384004,"201051344001025","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,381638.8,381638.8,32352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384042,420400.00
04/23/2016 00:00,2,0.000,ALERT,213.74,304.48,60.007,1461384004,"201051344000458","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,378576.6,378576.6,27755,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384044,420401.00
04/23/2016 00:00,2,0.000,ALERT,214.19,303.88,60.028,1461384004,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,377056.2,377056.2,27349,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384046,420402.00
04/23/2016 00:00,2,0.000,ALERT,213.74,301.77,59.991,1461384004,"201051344000685","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,383599.5,383599.5,32176,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384048,420403.00
04/23/2016 00:00,2,0.000,ALERT,213.29,300.87,59.975,1461384004,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,380678.2,380678.2,32179,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384050,420404.00
04/23/2016 00:00,2,0.000,ALERT,213.51,302.07,59.981,1461384004,"201051344001145","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,385842.7,385842.7,32040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384051,420405.00
04/23/2016 00:00,2,0.000,ALERT,213.29,301.17,59.975,1461384004,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,377815.6,377815.6,32406,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384053,420406.00
04/23/2016 00:00,2,0.000,ALERT,212.61,301.77,59.970,1461384004,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,628474.3,628474.3,20975,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384055,420407.00
04/23/2016 00:00,2,0.000,ALERT,213.74,301.47,59.975,1461384004,"274151322000068","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,525590.8,525590.8,22365,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384057,420408.00
04/23/2016 00:00,2,0.000,ALERT,213.06,301.77,59.949,1461384004,"201051344001135","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,374155.8,374155.8,32359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384059,420409.00
04/23/2016 00:00,2,0.000,ALERT,213.29,304.48,59.986,1461384004,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,381846.4,381846.4,27792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384061,420410.00
04/23/2016 00:00,2,0.000,ALERT,213.29,301.47,59.991,1461384004,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,380760.0,380760.0,32360,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384062,420411.00
04/23/2016 00:00,2,0.000,ALERT,212.83,302.68,59.965,1461384004,"274151322000054","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,642259.0,642259.0,21000,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384064,420412.00
04/23/2016 00:00,2,0.000,ALERT,213.74,303.58,59.965,1461384004,"201051344000867","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,369944.3,369944.3,27795,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384066,420413.00
04/23/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1461384004,"201051344001093","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,379590.8,379590.8,32230,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384068,420414.00
04/23/2016 00:00,2,0.000,ALERT,213.51,303.88,59.938,1461384004,"201051344000900","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,385379.6,385379.6,27182,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384070,420415.00
04/23/2016 00:00,2,0.000,ALERT,213.96,303.28,59.970,1461384004,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,377839.4,377839.4,27487,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384071,420416.00
04/23/2016 00:00,2,0.000,ALERT,213.74,304.48,59.970,1461384004,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,386608.1,386608.1,27116,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384073,420417.00
04/23/2016 00:00,2,0.000,ALERT,213.74,304.18,59.981,1461384004,"201051344000983","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,378215.9,378215.9,27588,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384075,420418.00
04/23/2016 00:00,2,0.000,ALERT,213.74,303.88,59.970,1461384004,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,372920.4,372920.4,27849,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384077,420419.00
04/23/2016 00:00,2,0.000,ALERT,214.19,304.48,59.965,1461384004,"201051344000576","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,379745.8,379745.8,27261,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384079,420420.00
04/23/2016 00:00,2,0.000,ALERT,213.06,301.77,59.933,1461384004,"274151322000087","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,616364.1,616364.1,21075,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384080,420421.00
04/23/2016 00:15,2,0.000,ALERT,214.19,303.58,59.975,1461384903,"201051344000645","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,379344.5,379344.5,27404,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384905,420422.00
04/23/2016 00:15,2,0.000,ALERT,213.29,302.07,60.007,1461384903,"274151322000085","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,644892.2,644892.2,21013,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384907,420423.00
04/23/2016 00:15,2,0.000,ALERT,214.19,303.28,59.975,1461384903,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,370230.0,370230.0,27865,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384909,420424.00
04/23/2016 00:15,2,0.000,ALERT,213.74,303.88,59.981,1461384903,"201051344000469","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,371496.0,371496.0,27811,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384910,420425.00
04/23/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1461384903,"201051344000646","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,375737.3,375737.3,32368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384912,420426.00
04/23/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1461384903,"274151322000052","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,654979.8,654979.8,21235,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384914,420427.00
04/23/2016 00:15,2,0.000,ALERT,213.51,301.77,59.970,1461384903,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,381743.7,381743.7,32373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384916,420428.00
04/23/2016 00:15,2,0.000,ALERT,213.29,302.07,59.986,1461384903,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,379507.6,379507.6,32166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384917,420429.00
04/23/2016 00:15,2,0.000,ALERT,213.96,302.37,60.007,1461384903,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,373070.4,373070.4,32342,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384919,420430.00
04/23/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1461384903,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,384737.2,384737.2,32282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384921,420431.00
04/23/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1461384903,"274151322000094","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,525859.2,525859.2,22159,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384923,420432.00
04/23/2016 00:15,2,0.000,ALERT,213.74,304.48,59.981,1461384903,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,385056.2,385056.2,7885,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384925,420433.00
04/23/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1461384903,"201051344000890","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,381890.6,381890.6,32305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384926,420434.00
04/23/2016 00:15,2,0.000,ALERT,213.51,301.17,60.007,1461384903,"201051344000438","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,384045.6,384045.6,32311,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384928,420435.00
04/23/2016 00:15,2,0.000,ALERT,213.51,300.57,59.944,1461384903,"201051344000417","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,377129.3,377129.3,32461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384930,420436.00
04/23/2016 00:15,2,0.000,ALERT,213.29,302.68,59.954,1461384903,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,649170.1,649170.1,21295,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384932,420437.00
04/23/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1461384903,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,690666.2,690666.2,21293,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384934,420438.00
04/23/2016 00:15,2,0.000,ALERT,213.74,304.18,59.944,1461384903,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,370608.5,370608.5,27544,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384936,420439.00
04/23/2016 00:15,2,0.000,ALERT,213.29,302.98,59.981,1461384903,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,683651.9,683651.9,21196,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384937,420440.00
04/23/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1461384903,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,367952.6,367952.6,27833,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384939,420441.00
04/23/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1461384903,"201051344001025","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,381638.8,381638.8,32354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384941,420442.00
04/23/2016 00:15,2,0.000,ALERT,213.74,303.88,59.954,1461384903,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,378576.6,378576.6,27757,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384943,420443.00
04/23/2016 00:15,2,0.000,ALERT,213.96,303.58,59.975,1461384903,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,377056.2,377056.2,27351,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384945,420444.00
04/23/2016 00:15,2,0.000,ALERT,213.74,301.47,59.938,1461384903,"201051344000685","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,383599.5,383599.5,32178,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384946,420445.00
04/23/2016 00:15,2,0.000,ALERT,213.51,300.87,60.023,1461384903,"201051344000917","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,380678.2,380678.2,32181,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384948,420446.00
04/23/2016 00:15,2,0.000,ALERT,213.51,301.47,59.954,1461384903,"201051344001145","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,385842.7,385842.7,32042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384950,420447.00
04/23/2016 00:15,2,0.000,ALERT,213.29,300.87,59.975,1461384903,"201051344000651","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,377815.6,377815.6,32408,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384952,420448.00
04/23/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1461384903,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,628474.3,628474.3,20977,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384954,420449.00
04/23/2016 00:15,2,0.000,ALERT,213.74,301.17,59.970,1461384903,"274151322000068","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,525590.8,525590.8,22367,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384955,420450.00
04/23/2016 00:15,2,0.000,ALERT,213.06,301.17,59.975,1461384903,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,374155.8,374155.8,32361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461384957,420451.00
04/23/2016 00:15,2,0.000,ALERT,213.29,304.18,60.018,1461384903,"201051344000594","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,381846.4,381846.4,27794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384959,420452.00
04/23/2016 00:15,2,0.000,ALERT,213.29,300.87,59.975,1461384903,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.98,0.0,0.0,0.000,380760.0,380760.0,32362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384961,420453.00
04/23/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1461384903,"274151322000054","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,642259.0,642259.0,21002,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384963,420454.00
04/23/2016 00:15,2,0.000,ALERT,213.96,302.98,59.965,1461384903,"201051344000867","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,369944.3,369944.3,27797,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384964,420455.00
04/23/2016 00:15,2,0.000,ALERT,213.06,300.87,59.970,1461384903,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,379590.8,379590.8,32232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384966,420456.00
04/23/2016 00:15,2,0.000,ALERT,213.74,303.88,59.928,1461384903,"201051344000900","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,385379.6,385379.6,27184,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384968,420457.00
04/23/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1461384903,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,377839.4,377839.4,27489,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384970,420458.00
04/23/2016 00:15,2,0.000,ALERT,213.96,304.78,60.018,1461384903,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,386608.1,386608.1,27118,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384972,420459.00
04/23/2016 00:15,2,0.000,ALERT,213.74,304.48,59.965,1461384903,"201051344000983","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,378215.9,378215.9,27590,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384974,420460.00
04/23/2016 00:15,2,0.000,ALERT,213.96,303.88,59.970,1461384903,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,372920.4,372920.4,27851,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384976,420461.00
04/23/2016 00:15,2,0.000,ALERT,214.19,304.48,59.965,1461384903,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,379745.8,379745.8,27263,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384978,420462.00
04/23/2016 00:15,2,0.000,ALERT,213.29,301.17,59.949,1461384903,"274151322000087","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,616364.1,616364.1,21077,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461384979,420463.00
04/23/2016 00:30,2,0.000,ALERT,213.96,303.58,59.965,1461385803,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,379344.5,379344.5,27406,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385805,420464.00
04/23/2016 00:30,2,0.000,ALERT,212.61,301.17,59.944,1461385803,"274151322000085","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,644892.2,644892.2,21015,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385807,420465.00
04/23/2016 00:30,2,0.000,ALERT,214.19,303.28,59.965,1461385803,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,370230.0,370230.0,27867,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385809,420466.00
04/23/2016 00:30,2,0.000,ALERT,213.51,303.58,59.938,1461385803,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,371496.0,371496.0,27813,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385810,420467.00
04/23/2016 00:30,2,0.000,ALERT,212.83,301.77,59.975,1461385803,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,375737.3,375737.3,32370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385812,420468.00
04/23/2016 00:30,2,0.000,ALERT,212.16,301.47,59.959,1461385803,"274151322000052","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,654979.8,654979.8,21237,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385814,420469.00
04/23/2016 00:30,2,0.000,ALERT,213.06,301.77,59.965,1461385803,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,381743.7,381743.7,32375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385816,420470.00
04/23/2016 00:30,2,0.000,ALERT,213.06,302.07,59.965,1461385803,"201051344001230","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,379507.6,379507.6,32168,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385818,420471.00
04/23/2016 00:30,2,0.000,ALERT,213.51,302.37,59.975,1461385803,"201051344000582","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,373070.4,373070.4,32344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385819,420472.00
04/23/2016 00:30,2,0.000,ALERT,212.61,301.47,59.965,1461385803,"201051344000955","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,384737.2,384737.2,32284,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385821,420473.00
04/23/2016 00:30,2,0.000,ALERT,212.61,300.87,59.954,1461385803,"274151322000094","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,525859.2,525859.2,22161,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385823,420474.00
04/23/2016 00:30,2,0.000,ALERT,213.29,304.18,59.965,1461385803,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,385056.2,385056.2,7887,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385825,420475.00
04/23/2016 00:30,2,0.000,ACTIVE_NO_POWER,212.83,302.07,59.928,1461385803,"201051344000890","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,381890.6,381890.6,32307,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461385827,420476.00
04/23/2016 00:30,2,0.000,ALERT,213.29,301.77,59.949,1461385803,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,384045.6,384045.6,32313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385829,420477.00
04/23/2016 00:30,2,0.000,ALERT,213.29,301.17,59.975,1461385803,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,377129.3,377129.3,32463,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385831,420478.00
04/23/2016 00:30,2,0.000,ALERT,212.83,302.37,59.933,1461385803,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,649170.1,649170.1,21297,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385832,420479.00
04/23/2016 00:30,2,0.000,ALERT,213.06,300.87,59.965,1461385803,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,690666.2,690666.2,21295,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385834,420480.00
04/23/2016 00:30,2,0.000,ALERT,213.51,304.18,59.986,1461385803,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,370608.5,370608.5,27546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385836,420481.00
04/23/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1461385803,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,683651.9,683651.9,21198,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385838,420482.00
04/23/2016 00:30,2,0.000,ALERT,213.29,303.58,59.981,1461385803,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,367952.6,367952.6,27835,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385840,420483.00
04/23/2016 00:30,2,0.000,ALERT,212.83,300.87,60.007,1461385803,"201051344001025","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,381638.8,381638.8,32356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385841,420484.00
04/23/2016 00:30,2,0.000,ALERT,213.51,303.88,59.975,1461385803,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,378576.6,378576.6,27759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385843,420485.00
04/23/2016 00:30,2,0.000,ALERT,213.96,303.58,59.986,1461385803,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,377056.2,377056.2,27353,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385845,420486.00
04/23/2016 00:30,2,0.000,ALERT,213.51,301.47,59.991,1461385803,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,383599.5,383599.5,32180,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385847,420487.00
04/23/2016 00:30,2,0.000,ALERT,213.29,301.17,59.981,1461385803,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,380678.2,380678.2,32183,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385849,420488.00
04/23/2016 00:30,2,0.000,ALERT,213.29,301.47,59.981,1461385803,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,385842.7,385842.7,32044,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385850,420489.00
04/23/2016 00:30,2,0.000,ALERT,213.06,300.87,59.965,1461385803,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,377815.6,377815.6,32410,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385852,420490.00
04/23/2016 00:30,2,0.000,ALERT,212.16,301.17,59.975,1461385803,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,628474.3,628474.3,20979,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385854,420491.00
04/23/2016 00:30,2,0.000,ALERT,213.29,300.87,59.986,1461385803,"274151322000068","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,525590.8,525590.8,22369,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385856,420492.00
04/23/2016 00:30,2,0.000,ALERT,212.83,301.77,59.996,1461385803,"201051344001135","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,374155.8,374155.8,32363,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385858,420493.00
04/23/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1461385803,"201051344000594","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,381846.4,381846.4,27796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385860,420494.00
04/23/2016 00:30,2,0.000,ALERT,213.06,301.17,59.996,1461385803,"201051344001203","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,380760.0,380760.0,32364,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385861,420495.00
04/23/2016 00:30,2,0.000,ALERT,212.61,301.77,59.970,1461385803,"274151322000054","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,642259.0,642259.0,21004,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385863,420496.00
04/23/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1461385803,"201051344000867","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,369944.3,369944.3,27799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385865,420497.00
04/23/2016 00:30,2,0.000,ALERT,212.83,301.47,60.007,1461385803,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,379590.8,379590.8,32234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385867,420498.00
04/23/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1461385803,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,385379.6,385379.6,27186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385868,420499.00
04/23/2016 00:30,2,0.000,ALERT,213.74,302.98,60.023,1461385803,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,377839.4,377839.4,27491,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385870,420500.00
04/23/2016 00:30,2,0.000,ALERT,213.74,304.48,59.996,1461385803,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,386608.1,386608.1,27120,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461385872,420501.00
04/23/2016 00:30,2,0.000,ALERT,213.51,304.18,59.996,1461385803,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,378215.9,378215.9,27592,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385874,420502.00
04/23/2016 00:30,2,0.000,ALERT,213.74,303.58,59.996,1461385803,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,372920.4,372920.4,27853,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385876,420503.00
04/23/2016 00:30,2,0.000,ALERT,214.19,304.48,59.965,1461385803,"201051344000576","219011344069620",0.00,2.50,0,302.68,305.98,0.0,0.0,0.000,379745.8,379745.8,27265,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385878,420504.00
04/23/2016 00:30,2,0.000,ALERT,212.83,300.87,59.996,1461385803,"274151322000087","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,616364.1,616364.1,21079,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461385879,420505.00
04/23/2016 00:45,2,0.000,ALERT,213.96,304.18,59.981,1461386704,"201051344000645","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,379344.5,379344.5,27408,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386706,420506.00
04/23/2016 00:45,2,0.000,ALERT,212.38,301.77,59.970,1461386704,"274151322000085","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,644892.2,644892.2,21017,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386708,420507.00
04/23/2016 00:45,2,0.000,ALERT,214.19,303.58,59.970,1461386704,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,370230.0,370230.0,27869,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386709,420508.00
04/23/2016 00:45,2,0.000,ALERT,213.74,303.58,59.965,1461386704,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,371496.0,371496.0,27815,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386711,420509.00
04/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.970,1461386704,"201051344000646","219011344069620",0.00,2.00,0,299.07,306.88,0.0,0.0,0.000,375737.3,375737.3,32372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386713,420510.00
04/23/2016 00:45,2,0.000,ALERT,212.38,301.77,59.975,1461386704,"274151322000052","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,654979.8,654979.8,21239,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386715,420511.00
04/23/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1461386704,"201051344000585","219011344069620",0.00,2.50,0,299.07,306.88,0.0,0.0,0.000,381743.7,381743.7,32377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386717,420512.00
04/23/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1461386704,"201051344001230","219011344069620",0.00,2.00,0,299.97,307.78,0.0,0.0,0.000,379507.6,379507.6,32170,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386718,420513.00
04/23/2016 00:45,2,0.000,ALERT,213.74,303.28,60.007,1461386704,"201051344000582","219011344069620",0.00,1.50,0,300.57,307.78,0.0,0.0,0.000,373070.4,373070.4,32346,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386720,420514.00
04/23/2016 00:45,2,0.000,ALERT,212.83,302.07,59.975,1461386704,"201051344000955","219011344069620",0.00,2.00,0,299.37,307.48,0.0,0.0,0.000,384737.2,384737.2,32286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386722,420515.00
04/23/2016 00:45,2,0.000,ALERT,212.61,301.17,59.975,1461386704,"274151322000094","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,525859.2,525859.2,22163,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386724,420516.00
04/23/2016 00:45,2,0.000,ALERT,213.51,304.48,59.981,1461386704,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,385056.2,385056.2,7889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386725,420517.00
04/23/2016 00:45,2,0.000,ALERT,213.06,302.37,59.981,1461386704,"201051344000890","219011344069620",0.00,2.50,0,299.97,308.69,0.0,0.0,0.000,381890.6,381890.6,32308,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386727,420518.00
04/23/2016 00:45,2,0.000,ALERT,213.29,301.77,59.991,1461386704,"201051344000438","219011344069620",0.00,1.50,0,299.37,307.48,0.0,0.0,0.000,384045.6,384045.6,32315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386729,420519.00
04/23/2016 00:45,2,0.000,ALERT,213.29,301.47,59.970,1461386704,"201051344000417","219011344069620",0.00,2.00,0,299.07,306.88,0.0,0.0,0.000,377129.3,377129.3,32465,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386731,420520.00
04/23/2016 00:45,2,0.000,ALERT,212.61,302.68,59.970,1461386704,"274151322000083","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,649170.1,649170.1,21299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386733,420521.00
04/23/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1461386704,"274151322000076","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,690666.2,690666.2,21297,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386735,420522.00
04/23/2016 00:45,2,0.000,ALERT,213.51,304.78,59.986,1461386704,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,370608.5,370608.5,27548,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386736,420523.00
04/23/2016 00:45,2,0.000,ALERT,212.61,302.98,59.954,1461386704,"274151322000095","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,683651.9,683651.9,21200,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386738,420524.00
