ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 00:45,2,0.000,ALERT,213.06,303.28,59.981,1461386704,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,367952.6,367952.6,27837,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386740,420525.00
04/23/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1461386704,"201051344001025","219011344069620",0.00,1.50,0,299.07,307.78,0.0,0.0,0.000,381638.8,381638.8,32358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386742,420526.00
04/23/2016 00:45,2,0.000,ALERT,213.29,303.88,59.981,1461386704,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,378576.6,378576.6,27761,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386744,420527.00
04/23/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1461386704,"201051344000853","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,377056.2,377056.2,27355,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386746,420528.00
04/23/2016 00:45,2,0.000,ALERT,213.51,301.77,59.954,1461386704,"201051344000685","219011344069620",0.00,2.00,0,299.07,307.48,0.0,0.0,0.000,383599.5,383599.5,32182,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386747,420529.00
04/23/2016 00:45,2,0.000,ALERT,213.29,301.17,59.975,1461386704,"201051344000917","219011344069620",0.00,3.30,0,298.17,306.28,0.0,0.0,0.000,380678.2,380678.2,32185,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386749,420530.00
04/23/2016 00:45,2,0.000,ALERT,213.51,302.07,59.938,1461386704,"201051344001145","219011344069620",0.00,2.00,0,299.97,308.39,0.0,0.0,0.000,385842.7,385842.7,32046,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386751,420531.00
04/23/2016 00:45,2,0.000,ALERT,213.06,300.87,59.954,1461386704,"201051344000651","219011344069620",0.00,1.00,0,299.07,306.58,0.0,0.0,0.000,377815.6,377815.6,32412,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386753,420532.00
04/23/2016 00:45,2,0.000,ALERT,212.16,301.47,59.981,1461386704,"274151322000088","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,628474.3,628474.3,20981,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386755,420533.00
04/23/2016 00:45,2,0.000,ALERT,213.29,300.87,59.996,1461386704,"274151322000068","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,525590.8,525590.8,22371,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386757,420534.00
04/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1461386704,"201051344001135","219011344069620",0.00,2.00,0,299.97,307.78,0.0,0.0,0.000,374155.8,374155.8,32365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386759,420535.00
04/23/2016 00:45,2,0.000,ALERT,213.29,303.88,60.018,1461386704,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,381846.4,381846.4,27798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386760,420536.00
04/23/2016 00:45,2,0.000,ALERT,213.29,301.77,59.991,1461386704,"201051344001203","219011344069620",0.00,1.50,0,299.67,308.69,0.0,0.0,0.000,380760.0,380760.0,32366,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386762,420537.00
04/23/2016 00:45,2,0.000,ALERT,212.38,302.68,59.965,1461386704,"274151322000054","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,642259.0,642259.0,21006,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386764,420538.00
04/23/2016 00:45,2,0.000,ALERT,213.74,303.28,59.986,1461386704,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,369944.3,369944.3,27801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386766,420539.00
04/23/2016 00:45,2,0.000,ALERT,213.29,301.77,60.012,1461386704,"201051344001093","219011344069620",0.00,3.30,0,299.37,306.88,0.0,0.0,0.000,379590.8,379590.8,32236,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386768,420540.00
04/23/2016 00:45,2,0.000,ALERT,213.29,303.58,59.970,1461386704,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,385379.6,385379.6,27188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386769,420541.00
04/23/2016 00:45,2,0.000,ALERT,213.74,302.98,59.954,1461386704,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,377839.4,377839.4,27493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386771,420542.00
04/23/2016 00:45,2,0.000,ALERT,213.51,304.18,59.991,1461386704,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,386608.1,386608.1,27122,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386773,420543.00
04/23/2016 00:45,2,0.000,ALERT,213.29,303.58,59.986,1461386704,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,378215.9,378215.9,27594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386775,420544.00
04/23/2016 00:45,2,0.000,ALERT,213.51,303.58,59.986,1461386704,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,372920.4,372920.4,27855,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386776,420545.00
04/23/2016 00:45,2,0.000,ALERT,213.96,304.18,59.991,1461386704,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,379745.8,379745.8,27267,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461386778,420546.00
04/23/2016 00:45,2,0.000,ALERT,212.83,302.07,59.949,1461386704,"274151322000087","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,616364.1,616364.1,21081,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461386780,420547.00
04/23/2016 01:00,2,0.000,ALERT,213.29,302.68,60.018,1461387603,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,379344.5,379344.5,27410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387605,420548.00
04/23/2016 01:00,2,0.000,ALERT,212.16,301.17,60.028,1461387603,"274151322000085","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,644892.2,644892.2,21019,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387607,420549.00
04/23/2016 01:00,2,0.000,ALERT,213.51,302.37,59.991,1461387603,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,370230.0,370230.0,27871,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387609,420550.00
04/23/2016 01:00,2,0.000,ALERT,213.06,302.68,60.002,1461387603,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,371496.0,371496.0,27817,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387611,420551.00
04/23/2016 01:00,2,0.000,ALERT,212.38,301.17,59.991,1461387603,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,375737.3,375737.3,32374,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387613,420552.00
04/23/2016 01:00,2,0.000,ALERT,211.48,300.87,59.991,1461387603,"274151322000052","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,654979.8,654979.8,21241,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387615,420553.00
04/23/2016 01:00,2,0.000,ALERT,212.83,301.47,60.018,1461387603,"201051344000585","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,381743.7,381743.7,32379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387617,420554.00
04/23/2016 01:00,2,0.000,ALERT,212.38,301.17,59.991,1461387603,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,379507.6,379507.6,32172,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387618,420555.00
04/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1461387603,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,373070.4,373070.4,32348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387620,420556.00
04/23/2016 01:00,2,0.000,ALERT,212.38,301.47,59.996,1461387603,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,384737.2,384737.2,32288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387622,420557.00
04/23/2016 01:00,2,0.000,ALERT,211.93,299.97,59.991,1461387603,"274151322000094","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,525859.2,525859.2,22165,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387624,420558.00
04/23/2016 01:00,2,0.000,ALERT,212.83,303.28,59.991,1461387603,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,385056.2,385056.2,7891,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387626,420559.00
04/23/2016 01:00,2,0.000,ALERT,212.38,301.77,59.986,1461387603,"201051344000890","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,381890.6,381890.6,32310,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387627,420560.00
04/23/2016 01:00,2,0.000,ALERT,212.61,300.87,59.991,1461387603,"201051344000438","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,384045.6,384045.6,32317,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387629,420561.00
04/23/2016 01:00,2,0.000,ALERT,212.83,300.87,59.991,1461387603,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,377129.3,377129.3,32467,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387631,420562.00
04/23/2016 01:00,2,0.000,ALERT,211.93,301.17,59.954,1461387603,"274151322000083","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,649170.1,649170.1,21301,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387633,420563.00
04/23/2016 01:00,2,0.000,ALERT,212.38,300.27,59.975,1461387603,"274151322000076","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,690666.2,690666.2,21299,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387635,420564.00
04/23/2016 01:00,2,0.000,ALERT,213.06,303.58,60.034,1461387603,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,370608.5,370608.5,27550,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387637,420565.00
04/23/2016 01:00,2,0.000,ALERT,211.93,301.47,59.981,1461387603,"274151322000095","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,683651.9,683651.9,21202,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387638,420566.00
04/23/2016 01:00,2,0.000,ALERT,212.61,302.68,59.954,1461387603,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,367952.6,367952.6,27839,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387640,420567.00
04/23/2016 01:00,2,0.000,ALERT,212.61,300.57,60.007,1461387603,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,381638.8,381638.8,32360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387642,420568.00
04/23/2016 01:00,2,0.000,ALERT,212.83,302.98,59.986,1461387603,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,378576.6,378576.6,27763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387644,420569.00
04/23/2016 01:00,2,0.000,ALERT,213.51,302.68,59.991,1461387603,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,377056.2,377056.2,27357,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387646,420570.00
04/23/2016 01:00,2,0.000,ALERT,213.06,301.47,59.944,1461387603,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,383599.5,383599.5,32184,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387647,420571.00
04/23/2016 01:00,2,0.000,ALERT,212.83,300.87,59.991,1461387603,"201051344000917","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,380678.2,380678.2,32187,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387649,420572.00
04/23/2016 01:00,2,0.000,ALERT,213.06,301.77,59.991,1461387603,"201051344001145","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,385842.7,385842.7,32048,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387651,420573.00
04/23/2016 01:00,2,0.000,ALERT,212.83,300.57,59.959,1461387603,"201051344000651","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,377815.6,377815.6,32414,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387653,420574.00
04/23/2016 01:00,2,0.000,ALERT,211.25,299.97,59.981,1461387603,"274151322000088","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,628474.3,628474.3,20983,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387655,420575.00
04/23/2016 01:00,2,0.000,ALERT,212.61,299.97,59.991,1461387603,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,525590.8,525590.8,22373,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387656,420576.00
04/23/2016 01:00,2,0.000,ALERT,212.38,301.47,59.996,1461387603,"201051344001135","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,374155.8,374155.8,32367,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387658,420577.00
04/23/2016 01:00,2,0.000,ALERT,212.61,303.28,59.986,1461387603,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,381846.4,381846.4,27800,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387660,420578.00
04/23/2016 01:00,2,0.000,ALERT,212.61,300.87,59.959,1461387603,"201051344001203","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,380760.0,380760.0,32368,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387662,420579.00
04/23/2016 01:00,2,0.000,ALERT,211.93,301.17,59.981,1461387603,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,642259.0,642259.0,21008,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387664,420580.00
04/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1461387603,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,369944.3,369944.3,27803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387666,420581.00
04/23/2016 01:00,2,0.000,ALERT,212.83,301.17,59.981,1461387603,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,379590.8,379590.8,32238,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387667,420582.00
04/23/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1461387603,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,385379.6,385379.6,27190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387669,420583.00
04/23/2016 01:00,2,0.000,ALERT,213.06,302.07,60.028,1461387603,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,377839.4,377839.4,27495,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461387671,420584.00
04/23/2016 01:00,2,0.000,ALERT,213.06,303.58,59.991,1461387603,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,386608.1,386608.1,27124,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387673,420585.00
04/23/2016 01:00,2,0.000,ALERT,212.83,303.28,60.039,1461387603,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,378215.9,378215.9,27596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387675,420586.00
04/23/2016 01:00,2,0.000,ALERT,213.06,302.98,59.991,1461387603,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,372920.4,372920.4,27857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387676,420587.00
04/23/2016 01:00,2,0.000,ALERT,213.51,303.58,59.991,1461387603,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,379745.8,379745.8,27269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387678,420588.00
04/23/2016 01:00,2,0.000,ALERT,211.93,299.37,59.986,1461387603,"274151322000087","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,616364.1,616364.1,21083,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461387680,420589.00
04/23/2016 01:15,2,0.000,ALERT,213.74,302.98,59.965,1461388503,"201051344000645","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,379344.5,379344.5,27412,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388506,420590.00
04/23/2016 01:15,2,0.000,ALERT,212.38,300.57,59.970,1461388503,"274151322000085","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,644892.2,644892.2,21021,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388508,420591.00
04/23/2016 01:15,2,0.000,ALERT,213.96,302.98,59.965,1461388503,"201051344000633","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,370230.0,370230.0,27873,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388510,420592.00
04/23/2016 01:15,2,0.000,ALERT,213.51,303.28,59.949,1461388503,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,371496.0,371496.0,27819,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388511,420593.00
04/23/2016 01:15,2,0.000,ALERT,212.61,301.47,59.996,1461388503,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,375737.3,375737.3,32376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388513,420594.00
04/23/2016 01:15,2,0.000,ALERT,212.16,300.87,59.965,1461388503,"274151322000052","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,654979.8,654979.8,21243,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388515,420595.00
04/23/2016 01:15,2,0.000,ALERT,213.06,301.77,59.949,1461388503,"201051344000585","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,381743.7,381743.7,32381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388517,420596.00
04/23/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1461388503,"201051344001230","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,379507.6,379507.6,32174,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388519,420597.00
04/23/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1461388503,"201051344000582","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,373070.4,373070.4,32350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388520,420598.00
04/23/2016 01:15,2,0.000,ALERT,212.61,301.77,59.991,1461388503,"201051344000955","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,384737.2,384737.2,32290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388522,420599.00
04/23/2016 01:15,2,0.000,ALERT,212.16,299.97,59.970,1461388503,"274151322000094","219011344069620",0.00,1.50,0,298.77,301.77,0.0,0.0,0.000,525859.2,525859.2,22167,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388524,420600.00
04/23/2016 01:15,2,0.000,ALERT,213.29,303.58,59.991,1461388503,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,385056.2,385056.2,7893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388526,420601.00
04/23/2016 01:15,2,0.000,ALERT,212.83,302.07,59.959,1461388503,"201051344000890","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,381890.6,381890.6,32312,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388528,420602.00
04/23/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1461388503,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,384045.6,384045.6,32319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388529,420603.00
04/23/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1461388503,"201051344000417","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,377129.3,377129.3,32469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388531,420604.00
04/23/2016 01:15,2,0.000,ALERT,212.61,301.47,59.986,1461388503,"274151322000083","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,649170.1,649170.1,21303,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388533,420605.00
04/23/2016 01:15,2,0.000,ALERT,212.83,300.27,59.981,1461388503,"274151322000076","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,690666.2,690666.2,21301,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388535,420606.00
04/23/2016 01:15,2,0.000,ALERT,213.51,304.18,59.991,1461388503,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,370608.5,370608.5,27552,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388537,420607.00
04/23/2016 01:15,2,0.000,ALERT,212.16,301.17,59.986,1461388503,"274151322000095","219011344069620",0.00,1.50,0,300.57,303.28,0.0,0.0,0.000,683651.9,683651.9,21204,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388539,420608.00
04/23/2016 01:15,2,0.000,ALERT,213.29,303.28,59.991,1461388503,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,367952.6,367952.6,27841,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388541,420609.00
04/23/2016 01:15,2,0.000,ALERT,212.83,300.87,59.991,1461388503,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,381638.8,381638.8,32362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388543,420610.00
04/23/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1461388503,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,378576.6,378576.6,27765,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388544,420611.00
04/23/2016 01:15,2,0.000,ALERT,213.96,303.28,59.991,1461388503,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,377056.2,377056.2,27359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388546,420612.00
04/23/2016 01:15,2,0.000,ALERT,213.29,301.47,59.991,1461388503,"201051344000685","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,383599.5,383599.5,32186,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388548,420613.00
04/23/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1461388503,"201051344000917","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,380678.2,380678.2,32189,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388550,420614.00
04/23/2016 01:15,2,0.000,ALERT,213.29,302.07,59.996,1461388503,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,385842.7,385842.7,32050,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388551,420615.00
04/23/2016 01:15,2,0.000,ALERT,213.06,300.87,59.986,1461388503,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.37,0.0,0.0,0.000,377815.6,377815.6,32416,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388553,420616.00
04/23/2016 01:15,2,0.000,ALERT,211.70,299.97,59.959,1461388503,"274151322000088","219011344069620",0.00,3.00,0,299.07,302.07,0.0,0.0,0.000,628474.3,628474.3,20985,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388555,420617.00
04/23/2016 01:15,2,0.000,ALERT,212.83,299.67,60.002,1461388503,"274151322000068","219011344069620",0.00,3.30,0,298.77,301.47,0.0,0.0,0.000,525590.8,525590.8,22375,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388557,420618.00
04/23/2016 01:15,2,0.000,ALERT,212.61,301.47,60.012,1461388503,"201051344001135","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,374155.8,374155.8,32369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388559,420619.00
04/23/2016 01:15,2,0.000,ALERT,212.83,303.58,59.996,1461388503,"201051344000594","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,381846.4,381846.4,27802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388560,420620.00
04/23/2016 01:15,2,0.000,ALERT,212.83,301.17,60.002,1461388503,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,380760.0,380760.0,32370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388562,420621.00
04/23/2016 01:15,2,0.000,ALERT,212.16,301.47,59.996,1461388503,"274151322000054","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,642259.0,642259.0,21010,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388564,420622.00
04/23/2016 01:15,2,0.000,ALERT,213.29,302.68,59.970,1461388503,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,369944.3,369944.3,27805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388566,420623.00
04/23/2016 01:15,2,0.000,ALERT,212.83,301.47,60.018,1461388503,"201051344001093","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,379590.8,379590.8,32240,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388568,420624.00
04/23/2016 01:15,2,0.000,ALERT,213.06,303.28,59.938,1461388503,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,385379.6,385379.6,27192,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388569,420625.00
04/23/2016 01:15,2,0.000,ALERT,213.29,302.68,59.996,1461388503,"201051344000648","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,377839.4,377839.4,27497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388571,420626.00
04/23/2016 01:15,2,0.000,ALERT,213.29,304.18,59.991,1461388503,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,386608.1,386608.1,27126,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388573,420627.00
04/23/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1461388503,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388575,420628.00
04/23/2016 01:15,2,0.000,ALERT,213.29,303.28,59.981,1461388503,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,372920.4,372920.4,27859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461388577,420629.00
04/23/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1461388503,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,379745.8,379745.8,27271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388578,420630.00
04/23/2016 01:15,2,0.000,ALERT,212.16,299.97,59.981,1461388503,"274151322000087","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,616364.1,616364.1,21085,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461388580,420631.00
04/23/2016 01:30,2,0.000,ALERT,213.74,303.58,59.991,1461389403,"201051344000645","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,379344.5,379344.5,27414,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389405,420632.00
04/23/2016 01:30,2,0.000,ALERT,211.93,300.57,60.002,1461389403,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,644892.2,644892.2,21023,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389407,420633.00
04/23/2016 01:30,2,0.000,ALERT,213.74,302.98,60.007,1461389403,"201051344000633","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,370230.0,370230.0,27875,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389409,420634.00
04/23/2016 01:30,2,0.000,ALERT,213.51,303.58,59.996,1461389403,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,371496.0,371496.0,27821,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389411,420635.00
04/23/2016 01:30,2,0.000,ALERT,212.61,301.77,59.991,1461389403,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,375737.3,375737.3,32378,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389412,420636.00
04/23/2016 01:30,2,0.000,ALERT,212.16,301.77,59.975,1461389403,"274151322000052","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,654979.8,654979.8,21245,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389414,420637.00
04/23/2016 01:30,2,0.000,ALERT,213.06,302.07,59.996,1461389403,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,381743.7,381743.7,32383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389416,420638.00
04/23/2016 01:30,2,0.000,ALERT,212.83,302.37,60.002,1461389403,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,379507.6,379507.6,32176,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389418,420639.00
04/23/2016 01:30,2,0.000,ALERT,213.51,302.98,60.007,1461389403,"201051344000582","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,373070.4,373070.4,32352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389420,420640.00
04/23/2016 01:30,2,0.000,ALERT,212.61,301.77,59.991,1461389403,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,384737.2,384737.2,32292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389421,420641.00
04/23/2016 01:30,2,0.000,ALERT,212.16,300.57,59.996,1461389403,"274151322000094","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,525859.2,525859.2,22169,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389423,420642.00
04/23/2016 01:30,2,0.000,ALERT,213.51,304.48,60.007,1461389403,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,385056.2,385056.2,7895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389425,420643.00
04/23/2016 01:30,2,0.000,ALERT,212.83,302.68,59.965,1461389403,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,381890.6,381890.6,32314,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389427,420644.00
04/23/2016 01:30,2,0.000,ALERT,213.06,302.07,60.007,1461389403,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,384045.6,384045.6,32321,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389429,420645.00
04/23/2016 01:30,2,0.000,ALERT,213.29,301.47,60.002,1461389403,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,377129.3,377129.3,32471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389430,420646.00
04/23/2016 01:30,2,0.000,ALERT,212.38,301.47,60.012,1461389403,"274151322000083","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,649170.1,649170.1,21305,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389432,420647.00
04/23/2016 01:30,2,0.000,ALERT,212.83,300.87,60.002,1461389403,"274151322000076","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,690666.2,690666.2,21303,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389434,420648.00
04/23/2016 01:30,2,0.000,ALERT,213.51,304.48,60.012,1461389403,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,370608.5,370608.5,27554,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389436,420649.00
04/23/2016 01:30,2,0.000,ALERT,212.16,301.77,60.007,1461389403,"274151322000095","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,683651.9,683651.9,21206,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389438,420650.00
04/23/2016 01:30,2,0.000,ALERT,213.29,303.28,60.007,1461389403,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,367952.6,367952.6,27843,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389439,420651.00
04/23/2016 01:30,2,0.000,ALERT,212.83,301.17,60.012,1461389403,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,381638.8,381638.8,32364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389441,420652.00
04/23/2016 01:30,2,0.000,ALERT,213.29,303.88,60.044,1461389403,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,378576.6,378576.6,27767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389443,420653.00
04/23/2016 01:30,2,0.000,ALERT,213.96,303.28,60.007,1461389403,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,377056.2,377056.2,27361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389445,420654.00
04/23/2016 01:30,2,0.000,ALERT,213.29,302.07,60.034,1461389403,"201051344000685","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,383599.5,383599.5,32188,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389447,420655.00
04/23/2016 01:30,2,0.000,ALERT,213.06,301.17,60.007,1461389403,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32191,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389448,420656.00
04/23/2016 01:30,2,0.000,ALERT,213.29,302.07,60.012,1461389403,"201051344001145","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,385842.7,385842.7,32052,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389450,420657.00
04/23/2016 01:30,2,0.000,ALERT,213.06,301.17,60.023,1461389403,"201051344000651","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,377815.6,377815.6,32418,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389452,420658.00
04/23/2016 01:30,2,0.000,ALERT,211.93,300.27,60.002,1461389403,"274151322000088","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,628474.3,628474.3,20987,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389454,420659.00
04/23/2016 01:30,2,0.000,ALERT,213.06,300.27,60.023,1461389403,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,525590.8,525590.8,22377,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389456,420660.00
04/23/2016 01:30,2,0.000,ALERT,212.61,301.77,60.018,1461389403,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,374155.8,374155.8,32371,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389457,420661.00
04/23/2016 01:30,2,0.000,ALERT,213.06,303.88,60.012,1461389403,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,381846.4,381846.4,27804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389459,420662.00
04/23/2016 01:30,2,0.000,ALERT,213.06,301.47,60.023,1461389403,"201051344001203","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,380760.0,380760.0,32372,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389461,420663.00
04/23/2016 01:30,2,0.000,ALERT,212.16,301.47,60.007,1461389403,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,642259.0,642259.0,21012,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389463,420664.00
04/23/2016 01:30,2,0.000,ALERT,213.74,302.98,60.012,1461389403,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,369944.3,369944.3,27807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389465,420665.00
04/23/2016 01:30,2,0.000,ALERT,212.83,301.47,60.023,1461389403,"201051344001093","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,379590.8,379590.8,32242,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389466,420666.00
04/23/2016 01:30,2,0.000,ALERT,213.29,303.58,60.007,1461389403,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,385379.6,385379.6,27194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389468,420667.00
04/23/2016 01:30,2,0.000,ALERT,213.51,302.68,60.018,1461389403,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,377839.4,377839.4,27499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389470,420668.00
04/23/2016 01:30,2,0.000,ALERT,213.29,303.88,60.012,1461389403,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,386608.1,386608.1,27128,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389472,420669.00
