ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 01:30,2,0.000,ALERT,213.51,303.58,60.018,1461389403,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,378215.9,378215.9,27600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389474,420670.00
04/23/2016 01:30,2,0.000,ALERT,213.51,303.28,60.012,1461389403,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,372920.4,372920.4,27861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389475,420671.00
04/23/2016 01:30,2,0.000,ALERT,213.96,303.88,60.012,1461389403,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,379745.8,379745.8,27273,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461389477,420672.00
04/23/2016 01:30,2,0.000,ALERT,212.38,299.67,59.970,1461389403,"274151322000087","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,616364.1,616364.1,21087,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461389479,420673.00
04/23/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1461390303,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,379344.5,379344.5,27416,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390305,420674.00
04/23/2016 01:45,2,0.000,ALERT,212.61,300.57,60.002,1461390303,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,644892.2,644892.2,21025,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390307,420675.00
04/23/2016 01:45,2,0.000,ALERT,213.74,302.98,60.018,1461390303,"201051344000633","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,370230.0,370230.0,27877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390309,420676.00
04/23/2016 01:45,2,0.000,ALERT,213.51,302.98,59.996,1461390303,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,371496.0,371496.0,27823,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390311,420677.00
04/23/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1461390303,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,375737.3,375737.3,32380,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390313,420678.00
04/23/2016 01:45,2,0.000,ALERT,212.16,300.87,60.028,1461390303,"274151322000052","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,654979.8,654979.8,21247,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390315,420679.00
04/23/2016 01:45,2,0.000,ALERT,213.06,301.77,59.991,1461390303,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,381743.7,381743.7,32385,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390317,420680.00
04/23/2016 01:45,2,0.000,ALERT,213.06,302.07,60.002,1461390303,"201051344001230","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,379507.6,379507.6,32178,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390318,420681.00
04/23/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1461390303,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,373070.4,373070.4,32354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390320,420682.00
04/23/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1461390303,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,384737.2,384737.2,32294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390322,420683.00
04/23/2016 01:45,2,0.000,ALERT,212.38,299.97,59.970,1461390303,"274151322000094","219011344069620",0.00,2.00,0,299.07,301.77,0.0,0.0,0.000,525859.2,525859.2,22171,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390324,420684.00
04/23/2016 01:45,2,0.000,ALERT,213.29,303.58,59.970,1461390303,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,385056.2,385056.2,7897,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390326,420685.00
04/23/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1461390303,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,381890.6,381890.6,32316,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390327,420686.00
04/23/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1461390303,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,384045.6,384045.6,32323,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390329,420687.00
04/23/2016 01:45,2,0.000,ALERT,213.29,301.17,59.975,1461390303,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,377129.3,377129.3,32473,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390331,420688.00
04/23/2016 01:45,2,0.000,ALERT,212.38,300.87,59.981,1461390303,"274151322000083","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,649170.1,649170.1,21307,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390333,420689.00
04/23/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1461390303,"274151322000076","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,690666.2,690666.2,21305,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390335,420690.00
04/23/2016 01:45,2,0.000,ALERT,213.29,303.58,60.018,1461390303,"201051344000868","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,370608.5,370608.5,27556,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390337,420691.00
04/23/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1461390303,"274151322000095","219011344069620",0.00,1.50,0,300.57,303.28,0.0,0.0,0.000,683651.9,683651.9,21208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390338,420692.00
04/23/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1461390303,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,367952.6,367952.6,27845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390340,420693.00
04/23/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1461390303,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,381638.8,381638.8,32366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390342,420694.00
04/23/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1461390303,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,378576.6,378576.6,27769,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390344,420695.00
04/23/2016 01:45,2,0.000,ALERT,213.74,302.68,59.986,1461390303,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,377056.2,377056.2,27363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390346,420696.00
04/23/2016 01:45,2,0.000,ALERT,213.29,301.47,59.981,1461390303,"201051344000685","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,383599.5,383599.5,32190,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390348,420697.00
04/23/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1461390303,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390349,420698.00
04/23/2016 01:45,2,0.000,ALERT,213.29,301.77,59.975,1461390303,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,385842.7,385842.7,32054,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390351,420699.00
04/23/2016 01:45,2,0.000,ALERT,213.06,300.57,60.018,1461390303,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,377815.6,377815.6,32420,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390353,420700.00
04/23/2016 01:45,2,0.000,ALERT,211.93,300.57,59.975,1461390303,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.07,0.0,0.0,0.000,628474.3,628474.3,20989,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390355,420701.00
04/23/2016 01:45,2,0.000,ALERT,213.06,299.97,59.986,1461390303,"274151322000068","219011344069620",0.00,3.70,0,298.77,301.47,0.0,0.0,0.000,525590.8,525590.8,22379,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390357,420702.00
04/23/2016 01:45,2,0.000,ALERT,212.61,301.47,59.981,1461390303,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,374155.8,374155.8,32373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390358,420703.00
04/23/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1461390303,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,381846.4,381846.4,27806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390360,420704.00
04/23/2016 01:45,2,0.000,ALERT,213.06,301.17,59.986,1461390303,"201051344001203","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,380760.0,380760.0,32374,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390362,420705.00
04/23/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1461390303,"274151322000054","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,642259.0,642259.0,21014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390364,420706.00
04/23/2016 01:45,2,0.000,ALERT,213.51,302.37,59.981,1461390303,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,369944.3,369944.3,27809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390366,420707.00
04/23/2016 01:45,2,0.000,ALERT,213.06,301.47,59.981,1461390303,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,379590.8,379590.8,32244,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461390367,420708.00
04/23/2016 01:45,2,0.000,ALERT,213.06,302.98,60.023,1461390303,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,385379.6,385379.6,27196,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390369,420709.00
04/23/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1461390303,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,377839.4,377839.4,27501,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390371,420710.00
04/23/2016 01:45,2,0.000,ALERT,212.83,302.98,59.991,1461390303,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,386608.1,386608.1,27130,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390373,420711.00
04/23/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1461390303,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390375,420712.00
04/23/2016 01:45,2,0.000,ALERT,213.29,302.68,59.986,1461390303,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,372920.4,372920.4,27863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390377,420713.00
04/23/2016 01:45,2,0.000,ALERT,213.74,303.58,60.007,1461390303,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,379745.8,379745.8,27275,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390378,420714.00
04/23/2016 01:45,2,0.000,ALERT,212.38,299.97,59.986,1461390303,"274151322000087","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,616364.1,616364.1,21089,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461390380,420715.00
04/23/2016 02:00,2,0.000,ALERT,213.74,302.98,60.002,1461391203,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,379344.5,379344.5,27418,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391205,420716.00
04/23/2016 02:00,2,0.000,ALERT,212.16,300.87,59.991,1461391203,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,644892.2,644892.2,21027,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391207,420717.00
04/23/2016 02:00,2,0.000,ALERT,213.74,302.98,60.034,1461391203,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,370230.0,370230.0,27879,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391209,420718.00
04/23/2016 02:00,2,0.000,ALERT,213.51,303.28,60.002,1461391203,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,371496.0,371496.0,27825,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391211,420719.00
04/23/2016 02:00,2,0.000,ALERT,212.83,301.77,60.002,1461391203,"201051344000646","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,375737.3,375737.3,32382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391212,420720.00
04/23/2016 02:00,2,0.000,ALERT,211.93,300.27,60.012,1461391203,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,654979.8,654979.8,21249,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391214,420721.00
04/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1461391203,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,381743.7,381743.7,32387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391216,420722.00
04/23/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1461391203,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,379507.6,379507.6,32180,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391218,420723.00
04/23/2016 02:00,2,0.000,ALERT,213.74,302.98,60.007,1461391203,"201051344000582","219011344069620",0.00,2.00,0,300.87,303.88,0.0,0.0,0.000,373070.4,373070.4,32356,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391220,420724.00
04/23/2016 02:00,2,0.000,ALERT,212.61,302.07,59.996,1461391203,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,384737.2,384737.2,32296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391221,420725.00
04/23/2016 02:00,2,0.000,ALERT,212.16,300.27,60.018,1461391203,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,525859.2,525859.2,22173,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391223,420726.00
04/23/2016 02:00,2,0.000,ALERT,213.29,303.58,59.996,1461391203,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,385056.2,385056.2,7899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391225,420727.00
04/23/2016 02:00,2,0.000,ALERT,212.83,302.07,59.954,1461391203,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,381890.6,381890.6,32318,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391227,420728.00
04/23/2016 02:00,2,0.000,ALERT,213.06,301.77,59.996,1461391203,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,384045.6,384045.6,32325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391229,420729.00
04/23/2016 02:00,2,0.000,ALERT,213.29,301.17,60.012,1461391203,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,377129.3,377129.3,32475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391230,420730.00
04/23/2016 02:00,2,0.000,ALERT,212.16,300.57,59.986,1461391203,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,649170.1,649170.1,21309,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391232,420731.00
04/23/2016 02:00,2,0.000,ALERT,212.61,301.17,60.018,1461391203,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,690666.2,690666.2,21307,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391234,420732.00
04/23/2016 02:00,2,0.000,ALERT,213.29,303.58,59.996,1461391203,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,370608.5,370608.5,27558,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391236,420733.00
04/23/2016 02:00,2,0.000,ALERT,212.16,301.77,59.996,1461391203,"274151322000095","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,683651.9,683651.9,21210,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391238,420734.00
04/23/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1461391203,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,367952.6,367952.6,27847,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391240,420735.00
04/23/2016 02:00,2,0.000,ALERT,212.83,300.87,59.996,1461391203,"201051344001025","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,381638.8,381638.8,32368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391242,420736.00
04/23/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1461391203,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,378576.6,378576.6,27771,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391243,420737.00
04/23/2016 02:00,2,0.000,ALERT,213.74,302.68,59.991,1461391203,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,377056.2,377056.2,27365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391245,420738.00
04/23/2016 02:00,2,0.000,ALERT,213.29,301.77,60.002,1461391203,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,383599.5,383599.5,32192,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391247,420739.00
04/23/2016 02:00,2,0.000,ALERT,213.06,300.87,60.002,1461391203,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32195,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391249,420740.00
04/23/2016 02:00,2,0.000,ALERT,213.29,301.77,60.007,1461391203,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,385842.7,385842.7,32056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391251,420741.00
04/23/2016 02:00,2,0.000,ALERT,213.06,300.87,60.002,1461391203,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,377815.6,377815.6,32422,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391252,420742.00
04/23/2016 02:00,2,0.000,ALERT,211.70,299.97,59.986,1461391203,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,628474.3,628474.3,20991,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391254,420743.00
04/23/2016 02:00,2,0.000,ALERT,212.61,299.67,60.007,1461391203,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,525590.8,525590.8,22381,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391256,420744.00
04/23/2016 02:00,2,0.000,ALERT,212.61,301.77,60.018,1461391203,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,374155.8,374155.8,32375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391258,420745.00
04/23/2016 02:00,2,0.000,ALERT,212.83,303.58,59.965,1461391203,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,381846.4,381846.4,27808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391260,420746.00
04/23/2016 02:00,2,0.000,ALERT,213.06,301.47,60.012,1461391203,"201051344001203","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,380760.0,380760.0,32376,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391261,420747.00
04/23/2016 02:00,2,0.000,ALERT,211.93,301.17,59.996,1461391203,"274151322000054","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,642259.0,642259.0,21016,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391263,420748.00
04/23/2016 02:00,2,0.000,ALERT,213.29,302.07,60.007,1461391203,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,369944.3,369944.3,27811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391265,420749.00
04/23/2016 02:00,2,0.000,ALERT,212.83,301.47,59.986,1461391203,"201051344001093","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,379590.8,379590.8,32246,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391267,420750.00
04/23/2016 02:00,2,0.000,ALERT,212.83,302.07,59.996,1461391203,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,385379.6,385379.6,27198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391269,420751.00
04/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.975,1461391203,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,377839.4,377839.4,27503,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391270,420752.00
04/23/2016 02:00,2,0.000,ALERT,213.06,303.28,59.996,1461391203,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,386608.1,386608.1,27132,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461391272,420753.00
04/23/2016 02:00,2,0.000,ALERT,212.83,302.37,59.970,1461391203,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27604,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391274,420754.00
04/23/2016 02:00,2,0.000,ALERT,213.06,302.68,60.002,1461391203,"201051344001158","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,372920.4,372920.4,27865,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391276,420755.00
04/23/2016 02:00,2,0.000,ALERT,213.51,303.28,59.970,1461391203,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,379745.8,379745.8,27277,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391278,420756.00
04/23/2016 02:00,2,0.000,ALERT,212.16,299.67,60.023,1461391203,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,616364.1,616364.1,21091,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461391279,420757.00
04/23/2016 02:15,2,0.000,ALERT,213.51,302.98,59.959,1461392103,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,379344.5,379344.5,27420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392106,420758.00
04/23/2016 02:15,2,0.000,ALERT,212.38,301.17,59.965,1461392103,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,644892.2,644892.2,21029,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392108,420759.00
04/23/2016 02:15,2,0.000,ALERT,213.74,302.68,59.965,1461392103,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,370230.0,370230.0,27881,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392110,420760.00
04/23/2016 02:15,2,0.000,ALERT,213.06,302.98,59.949,1461392103,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,371496.0,371496.0,27827,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392112,420761.00
04/23/2016 02:15,2,0.000,ALERT,212.61,301.47,59.965,1461392103,"201051344000646","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,375737.3,375737.3,32384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392113,420762.00
04/23/2016 02:15,2,0.000,ALERT,211.93,301.47,59.944,1461392103,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,654979.8,654979.8,21251,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392115,420763.00
04/23/2016 02:15,2,0.000,ALERT,212.83,301.47,59.959,1461392103,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,381743.7,381743.7,32389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392117,420764.00
04/23/2016 02:15,2,0.000,ALERT,212.83,301.77,59.954,1461392103,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,379507.6,379507.6,32182,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392119,420765.00
04/23/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1461392103,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,373070.4,373070.4,32358,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392121,420766.00
04/23/2016 02:15,2,0.000,ALERT,212.16,301.17,59.949,1461392103,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,384737.2,384737.2,32298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392122,420767.00
04/23/2016 02:15,2,0.000,ALERT,212.16,300.27,59.928,1461392103,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,525859.2,525859.2,22175,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392124,420768.00
04/23/2016 02:15,2,0.000,ALERT,213.06,303.58,59.944,1461392103,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,385056.2,385056.2,7901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392126,420769.00
04/23/2016 02:15,2,0.000,ALERT,212.61,301.77,59.938,1461392103,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,381890.6,381890.6,32320,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392128,420770.00
04/23/2016 02:15,2,0.000,ALERT,213.06,301.47,59.981,1461392103,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,384045.6,384045.6,32327,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392130,420771.00
04/23/2016 02:15,2,0.000,ALERT,212.83,300.57,59.959,1461392103,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,377129.3,377129.3,32477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392131,420772.00
04/23/2016 02:15,2,0.000,ALERT,212.38,301.17,59.928,1461392103,"274151322000083","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,649170.1,649170.1,21311,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392133,420773.00
04/23/2016 02:15,2,0.000,ALERT,212.83,300.87,59.959,1461392103,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,690666.2,690666.2,21309,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392135,420774.00
04/23/2016 02:15,2,0.000,ALERT,213.06,303.88,59.991,1461392103,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,370608.5,370608.5,27560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392137,420775.00
04/23/2016 02:15,2,0.000,ALERT,212.16,302.07,59.965,1461392103,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,683651.9,683651.9,21212,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392139,420776.00
04/23/2016 02:15,2,0.000,ALERT,212.83,303.28,59.965,1461392103,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,367952.6,367952.6,27849,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392141,420777.00
04/23/2016 02:15,2,0.000,ALERT,212.61,300.57,59.938,1461392103,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,381638.8,381638.8,32370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392142,420778.00
04/23/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1461392103,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,378576.6,378576.6,27773,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392144,420779.00
04/23/2016 02:15,2,0.000,ALERT,213.74,302.98,59.959,1461392103,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,377056.2,377056.2,27367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392146,420780.00
04/23/2016 02:15,2,0.000,ALERT,213.06,301.47,60.002,1461392103,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,383599.5,383599.5,32194,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392148,420781.00
04/23/2016 02:15,2,0.000,ALERT,213.06,300.87,59.965,1461392103,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,380678.2,380678.2,32197,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392150,420782.00
04/23/2016 02:15,2,0.000,ALERT,213.06,301.77,59.959,1461392103,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,385842.7,385842.7,32058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392151,420783.00
04/23/2016 02:15,2,0.000,ALERT,212.83,300.87,59.959,1461392103,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,377815.6,377815.6,32424,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392153,420784.00
04/23/2016 02:15,2,0.000,ALERT,211.93,300.57,59.959,1461392103,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,628474.3,628474.3,20993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392155,420785.00
04/23/2016 02:15,2,0.000,ALERT,212.83,299.97,59.954,1461392103,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,525590.8,525590.8,22383,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392157,420786.00
04/23/2016 02:15,2,0.000,ALERT,212.61,301.47,59.954,1461392103,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,374155.8,374155.8,32377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392158,420787.00
04/23/2016 02:15,2,0.000,ALERT,212.83,303.88,59.928,1461392103,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,381846.4,381846.4,27810,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392160,420788.00
04/23/2016 02:15,2,0.000,ALERT,212.83,300.87,60.012,1461392103,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,380760.0,380760.0,32378,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392162,420789.00
04/23/2016 02:15,2,0.000,ALERT,212.16,301.47,59.959,1461392103,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,642259.0,642259.0,21018,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392164,420790.00
04/23/2016 02:15,2,0.000,ALERT,213.29,302.68,59.949,1461392103,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,369944.3,369944.3,27813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392166,420791.00
04/23/2016 02:15,2,0.000,ALERT,212.61,301.17,59.954,1461392103,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,379590.8,379590.8,32248,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392167,420792.00
04/23/2016 02:15,2,0.000,ALERT,212.83,302.98,59.991,1461392103,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,385379.6,385379.6,27200,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392169,420793.00
04/23/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1461392103,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,377839.4,377839.4,27505,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392171,420794.00
04/23/2016 02:15,2,0.000,ALERT,213.06,303.58,59.965,1461392103,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,386608.1,386608.1,27134,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392173,420795.00
04/23/2016 02:15,2,0.000,ALERT,212.83,302.98,59.954,1461392103,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,378215.9,378215.9,27606,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392175,420796.00
04/23/2016 02:15,2,0.000,ALERT,213.29,302.98,60.007,1461392103,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,372920.4,372920.4,27867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461392177,420797.00
04/23/2016 02:15,2,0.000,ALERT,213.51,303.58,59.959,1461392103,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,379745.8,379745.8,27279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392178,420798.00
04/23/2016 02:15,2,0.000,ALERT,212.38,299.97,59.965,1461392103,"274151322000087","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,616364.1,616364.1,21093,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461392180,420799.00
04/23/2016 02:30,2,0.000,ALERT,213.74,303.58,59.991,1461393003,"201051344000645","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,379344.5,379344.5,27422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393005,420800.00
04/23/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1461393003,"274151322000085","219011344069620",0.00,3.30,0,299.67,302.68,0.0,0.0,0.000,644892.2,644892.2,21031,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393007,420801.00
04/23/2016 02:30,2,0.000,ALERT,213.96,303.28,59.996,1461393003,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,370230.0,370230.0,27883,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393009,420802.00
04/23/2016 02:30,2,0.000,ALERT,213.29,303.58,59.986,1461393003,"201051344000469","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,371496.0,371496.0,27829,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393011,420803.00
04/23/2016 02:30,2,0.000,ALERT,212.83,302.07,59.986,1461393003,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,375737.3,375737.3,32386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393012,420804.00
04/23/2016 02:30,2,0.000,ALERT,212.16,302.37,59.986,1461393003,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,654979.8,654979.8,21253,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393014,420805.00
04/23/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1461393003,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,381743.7,381743.7,32391,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393016,420806.00
04/23/2016 02:30,2,0.000,ALERT,213.06,302.37,59.996,1461393003,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,379507.6,379507.6,32184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393018,420807.00
04/23/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1461393003,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,373070.4,373070.4,32360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393020,420808.00
04/23/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1461393003,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,384737.2,384737.2,32300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393021,420809.00
04/23/2016 02:30,2,0.000,ALERT,212.61,300.87,59.954,1461393003,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.07,0.0,0.0,0.000,525859.2,525859.2,22177,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393023,420810.00
04/23/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1461393003,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,385056.2,385056.2,7903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393025,420811.00
04/23/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1461393003,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,381890.6,381890.6,32322,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393027,420812.00
04/23/2016 02:30,2,0.000,ALERT,213.06,301.77,60.012,1461393003,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,384045.6,384045.6,32329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393029,420813.00
04/23/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1461393003,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,377129.3,377129.3,32479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393030,420814.00
