ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1461393003,"274151322000083","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,649170.1,649170.1,21313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393032,420815.00
04/23/2016 02:30,2,0.000,ALERT,213.06,301.77,59.970,1461393003,"274151322000076","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,690666.2,690666.2,21311,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393034,420816.00
04/23/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1461393003,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,370608.5,370608.5,27562,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393036,420817.00
04/23/2016 02:30,2,0.000,ALERT,212.38,302.68,60.002,1461393003,"274151322000095","219011344069620",0.00,2.50,0,300.87,303.58,0.0,0.0,0.000,683651.9,683651.9,21214,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393038,420818.00
04/23/2016 02:30,2,0.000,ALERT,213.06,303.28,59.975,1461393003,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,367952.6,367952.6,27851,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393040,420819.00
04/23/2016 02:30,2,0.000,ALERT,212.83,301.17,59.975,1461393003,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,381638.8,381638.8,32372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393041,420820.00
04/23/2016 02:30,2,0.000,ALERT,213.29,303.88,60.012,1461393003,"201051344000458","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,378576.6,378576.6,27775,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393043,420821.00
04/23/2016 02:30,2,0.000,ALERT,213.74,303.28,59.922,1461393003,"201051344000853","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,377056.2,377056.2,27369,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393045,420822.00
04/23/2016 02:30,2,0.000,ALERT,213.29,302.07,59.996,1461393003,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,383599.5,383599.5,32196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393047,420823.00
04/23/2016 02:30,2,0.000,ALERT,213.29,301.47,59.975,1461393003,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,380678.2,380678.2,32199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393049,420824.00
04/23/2016 02:30,2,0.000,ALERT,213.29,302.07,59.970,1461393003,"201051344001145","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,385842.7,385842.7,32060,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393050,420825.00
04/23/2016 02:30,2,0.000,ALERT,213.06,301.17,59.970,1461393003,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,377815.6,377815.6,32426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393052,420826.00
04/23/2016 02:30,2,0.000,ALERT,211.93,300.87,59.928,1461393003,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,628474.3,628474.3,20995,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393054,420827.00
04/23/2016 02:30,2,0.000,ALERT,213.06,300.27,59.996,1461393003,"274151322000068","219011344069620",0.00,4.00,0,299.07,301.77,0.0,0.0,0.000,525590.8,525590.8,22385,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393056,420828.00
04/23/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1461393003,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,374155.8,374155.8,32379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393057,420829.00
04/23/2016 02:30,2,0.000,ALERT,212.83,304.18,60.012,1461393003,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,381846.4,381846.4,27812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393059,420830.00
04/23/2016 02:30,2,0.000,ALERT,212.83,301.17,59.981,1461393003,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,380760.0,380760.0,32380,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393061,420831.00
04/23/2016 02:30,2,0.000,ALERT,212.16,301.77,59.970,1461393003,"274151322000054","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,642259.0,642259.0,21020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393063,420832.00
04/23/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1461393003,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,369944.3,369944.3,27815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393065,420833.00
04/23/2016 02:30,2,0.000,ALERT,212.83,301.17,59.970,1461393003,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,379590.8,379590.8,32250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393066,420834.00
04/23/2016 02:30,2,0.000,ALERT,213.06,303.28,59.975,1461393003,"201051344000900","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,385379.6,385379.6,27202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393068,420835.00
04/23/2016 02:30,2,0.000,ALERT,213.51,302.68,59.975,1461393003,"201051344000648","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,377839.4,377839.4,27507,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393070,420836.00
04/23/2016 02:30,2,0.000,ALERT,213.06,303.88,59.996,1461393003,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,386608.1,386608.1,27136,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393072,420837.00
04/23/2016 02:30,2,0.000,ALERT,213.06,303.58,59.981,1461393003,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393074,420838.00
04/23/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1461393003,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,372920.4,372920.4,27869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393075,420839.00
04/23/2016 02:30,2,0.000,ALERT,213.51,303.88,59.965,1461393003,"201051344000576","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,379745.8,379745.8,27281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393077,420840.00
04/23/2016 02:30,2,0.000,ALERT,212.38,300.27,59.981,1461393003,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,616364.1,616364.1,21095,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393079,420841.00
04/23/2016 02:45,2,0.000,ALERT,213.51,302.98,60.007,1461393903,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,379344.5,379344.5,27424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393905,420842.00
04/23/2016 02:45,2,0.000,ALERT,212.38,301.47,60.023,1461393903,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,644892.2,644892.2,21033,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393907,420843.00
04/23/2016 02:45,2,0.000,ALERT,213.74,302.98,60.034,1461393903,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,370230.0,370230.0,27885,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393909,420844.00
04/23/2016 02:45,2,0.000,ALERT,213.29,302.98,60.002,1461393903,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,371496.0,371496.0,27831,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393911,420845.00
04/23/2016 02:45,2,0.000,ALERT,212.61,301.77,59.959,1461393903,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,375737.3,375737.3,32388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393912,420846.00
04/23/2016 02:45,2,0.000,ALERT,212.16,301.47,60.023,1461393903,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,654979.8,654979.8,21255,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393914,420847.00
04/23/2016 02:45,2,0.000,ALERT,213.06,302.07,59.970,1461393903,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,381743.7,381743.7,32393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393916,420848.00
04/23/2016 02:45,2,0.000,ALERT,212.83,302.37,60.002,1461393903,"201051344001230","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,379507.6,379507.6,32186,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393918,420849.00
04/23/2016 02:45,2,0.000,ALERT,213.51,302.98,60.028,1461393903,"201051344000582","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,373070.4,373070.4,32362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393920,420850.00
04/23/2016 02:45,2,0.000,ALERT,212.61,301.77,60.002,1461393903,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,384737.2,384737.2,32302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393921,420851.00
04/23/2016 02:45,2,0.000,ALERT,212.61,301.17,60.012,1461393903,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,525859.2,525859.2,22179,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393923,420852.00
04/23/2016 02:45,2,0.000,ALERT,213.06,303.88,60.002,1461393903,"201051344000579","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,385056.2,385056.2,7905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393925,420853.00
04/23/2016 02:45,2,0.000,ALERT,212.83,302.37,60.007,1461393903,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,381890.6,381890.6,32324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393927,420854.00
04/23/2016 02:45,2,0.000,ALERT,213.29,302.07,60.007,1461393903,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,384045.6,384045.6,32331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393929,420855.00
04/23/2016 02:45,2,0.000,ALERT,213.06,301.17,59.996,1461393903,"201051344000417","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,377129.3,377129.3,32481,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393930,420856.00
04/23/2016 02:45,2,0.000,ALERT,212.61,302.37,60.034,1461393903,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,649170.1,649170.1,21315,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393932,420857.00
04/23/2016 02:45,2,0.000,ALERT,213.06,302.37,60.012,1461393903,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,690666.2,690666.2,21313,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393934,420858.00
04/23/2016 02:45,2,0.000,ALERT,213.06,303.88,60.007,1461393903,"201051344000868","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,370608.5,370608.5,27564,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393936,420859.00
04/23/2016 02:45,2,0.000,ALERT,212.38,302.68,60.002,1461393903,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,683651.9,683651.9,21216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393938,420860.00
04/23/2016 02:45,2,0.000,ALERT,213.06,303.28,60.007,1461393903,"201051344000988","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,367952.6,367952.6,27853,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393939,420861.00
04/23/2016 02:45,2,0.000,ALERT,212.61,300.87,60.018,1461393903,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,381638.8,381638.8,32374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393941,420862.00
04/23/2016 02:45,2,0.000,ALERT,213.06,303.28,60.007,1461393903,"201051344000458","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,378576.6,378576.6,27777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393943,420863.00
04/23/2016 02:45,2,0.000,ALERT,213.74,302.98,60.018,1461393903,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,377056.2,377056.2,27371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393945,420864.00
04/23/2016 02:45,2,0.000,ALERT,213.29,301.77,60.007,1461393903,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,383599.5,383599.5,32198,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393947,420865.00
04/23/2016 02:45,2,0.000,ALERT,213.06,301.17,60.012,1461393903,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,380678.2,380678.2,32201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393948,420866.00
04/23/2016 02:45,2,0.000,ALERT,213.29,302.07,60.002,1461393903,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,385842.7,385842.7,32062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393950,420867.00
04/23/2016 02:45,2,0.000,ALERT,213.06,300.87,60.002,1461393903,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,377815.6,377815.6,32428,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393952,420868.00
04/23/2016 02:45,2,0.000,ALERT,211.93,301.47,60.012,1461393903,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,628474.3,628474.3,20997,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393954,420869.00
04/23/2016 02:45,2,0.000,ALERT,213.06,300.87,60.007,1461393903,"274151322000068","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,525590.8,525590.8,22387,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393956,420870.00
04/23/2016 02:45,2,0.000,ALERT,212.61,301.47,60.039,1461393903,"201051344001135","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,374155.8,374155.8,32381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393958,420871.00
04/23/2016 02:45,2,0.000,ALERT,212.83,303.58,60.012,1461393903,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,381846.4,381846.4,27814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393959,420872.00
04/23/2016 02:45,2,0.000,ALERT,213.06,301.47,60.007,1461393903,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,380760.0,380760.0,32382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393961,420873.00
04/23/2016 02:45,2,0.000,ALERT,212.16,301.17,60.007,1461393903,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,642259.0,642259.0,21022,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393963,420874.00
04/23/2016 02:45,2,0.000,ALERT,213.51,302.37,60.007,1461393903,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,369944.3,369944.3,27817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393965,420875.00
04/23/2016 02:45,2,0.000,ALERT,212.83,301.77,59.996,1461393903,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,379590.8,379590.8,32252,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393966,420876.00
04/23/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1461393903,"201051344000900","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,385379.6,385379.6,27204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393968,420877.00
04/23/2016 02:45,2,0.000,ALERT,213.29,302.37,60.007,1461393903,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,377839.4,377839.4,27509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393970,420878.00
04/23/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1461393903,"201051344000569","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,386608.1,386608.1,27138,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393972,420879.00
04/23/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1461393903,"201051344000983","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,378215.9,378215.9,27610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393974,420880.00
04/23/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1461393903,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,372920.4,372920.4,27871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393975,420881.00
04/23/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1461393903,"201051344000576","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,379745.8,379745.8,27283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461393977,420882.00
04/23/2016 02:45,2,0.000,ALERT,212.38,300.87,59.996,1461393903,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,616364.1,616364.1,21097,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461393979,420883.00
04/23/2016 03:00,2,0.000,ALERT,213.74,303.28,60.002,1461394803,"201051344000645","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,379344.5,379344.5,27426,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394805,420884.00
04/23/2016 03:00,2,0.000,ALERT,212.38,300.87,59.986,1461394803,"274151322000085","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,644892.2,644892.2,21035,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394807,420885.00
04/23/2016 03:00,2,0.000,ALERT,213.74,302.68,59.954,1461394803,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,370230.0,370230.0,27887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394808,420886.00
04/23/2016 03:00,2,0.000,ALERT,213.29,303.28,59.965,1461394803,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,371496.0,371496.0,27833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394810,420887.00
04/23/2016 03:00,2,0.000,ALERT,212.83,302.07,60.002,1461394803,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,375737.3,375737.3,32390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394812,420888.00
04/23/2016 03:00,2,0.000,ALERT,212.16,301.47,60.028,1461394803,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,654979.8,654979.8,21257,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394814,420889.00
04/23/2016 03:00,2,0.000,ALERT,213.29,302.37,59.996,1461394803,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,381743.7,381743.7,32395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394816,420890.00
04/23/2016 03:00,2,0.000,ALERT,213.06,302.37,60.028,1461394803,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,379507.6,379507.6,32188,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394817,420891.00
04/23/2016 03:00,2,0.000,ALERT,213.51,302.98,60.002,1461394803,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,373070.4,373070.4,32364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394819,420892.00
04/23/2016 03:00,2,0.000,ALERT,212.83,302.07,59.996,1461394803,"201051344000955","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,384737.2,384737.2,32304,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394821,420893.00
04/23/2016 03:00,2,0.000,ALERT,212.38,300.27,60.002,1461394803,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,525859.2,525859.2,22181,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394823,420894.00
04/23/2016 03:00,2,0.000,ALERT,213.06,303.88,60.007,1461394803,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,385056.2,385056.2,7907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394824,420895.00
04/23/2016 03:00,2,0.000,ALERT,213.06,302.37,59.991,1461394803,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,381890.6,381890.6,32326,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394826,420896.00
04/23/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1461394803,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,384045.6,384045.6,32333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394828,420897.00
04/23/2016 03:00,2,0.000,ALERT,213.29,301.47,59.996,1461394803,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,377129.3,377129.3,32483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394830,420898.00
04/23/2016 03:00,2,0.000,ALERT,212.61,302.07,60.023,1461394803,"274151322000083","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,649170.1,649170.1,21317,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394832,420899.00
04/23/2016 03:00,2,0.000,ALERT,213.06,300.87,59.986,1461394803,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,690666.2,690666.2,21315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394833,420900.00
04/23/2016 03:00,2,0.000,ALERT,213.29,304.18,60.002,1461394803,"201051344000868","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,370608.5,370608.5,27566,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394835,420901.00
04/23/2016 03:00,2,0.000,ALERT,212.38,302.37,59.991,1461394803,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,683651.9,683651.9,21218,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394837,420902.00
04/23/2016 03:00,2,0.000,ALERT,212.83,303.28,59.991,1461394803,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,367952.6,367952.6,27855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394839,420903.00
04/23/2016 03:00,2,0.000,ALERT,212.83,300.87,59.991,1461394803,"201051344001025","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,381638.8,381638.8,32376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394841,420904.00
04/23/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1461394803,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,378576.6,378576.6,27779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394842,420905.00
04/23/2016 03:00,2,0.000,ALERT,213.74,303.28,59.986,1461394803,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,377056.2,377056.2,27373,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394844,420906.00
04/23/2016 03:00,2,0.000,ALERT,213.29,301.77,59.981,1461394803,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,383599.5,383599.5,32200,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394846,420907.00
04/23/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1461394803,"201051344000917","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394848,420908.00
04/23/2016 03:00,2,0.000,ALERT,213.29,302.07,59.986,1461394803,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,385842.7,385842.7,32064,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394850,420909.00
04/23/2016 03:00,2,0.000,ALERT,212.83,301.17,59.949,1461394803,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,377815.6,377815.6,32430,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394851,420910.00
04/23/2016 03:00,2,0.000,ALERT,212.16,300.87,59.981,1461394803,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,628474.3,628474.3,20999,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394853,420911.00
04/23/2016 03:00,2,0.000,ALERT,212.83,300.27,59.970,1461394803,"274151322000068","219011344069620",0.00,4.50,0,299.07,302.07,0.0,0.0,0.000,525590.8,525590.8,22389,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394855,420912.00
04/23/2016 03:00,2,0.000,ALERT,212.61,301.77,59.991,1461394803,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,374155.8,374155.8,32383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394857,420913.00
04/23/2016 03:00,2,0.000,ALERT,212.83,303.88,59.986,1461394803,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,381846.4,381846.4,27816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394858,420914.00
04/23/2016 03:00,2,0.000,ALERT,213.06,301.47,59.986,1461394803,"201051344001203","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,380760.0,380760.0,32384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394860,420915.00
04/23/2016 03:00,2,0.000,ALERT,212.16,301.17,59.981,1461394803,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,642259.0,642259.0,21024,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394862,420916.00
04/23/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1461394803,"201051344000867","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,369944.3,369944.3,27819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394864,420917.00
04/23/2016 03:00,2,0.000,ALERT,213.06,301.77,59.991,1461394803,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,379590.8,379590.8,32254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394866,420918.00
04/23/2016 03:00,2,0.000,ALERT,213.06,302.98,60.007,1461394803,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,385379.6,385379.6,27206,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394867,420919.00
04/23/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1461394803,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,377839.4,377839.4,27511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394869,420920.00
04/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1461394803,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,386608.1,386608.1,27140,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394871,420921.00
04/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1461394803,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27612,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394873,420922.00
04/23/2016 03:00,2,0.000,ALERT,213.06,302.98,59.949,1461394803,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,372920.4,372920.4,27873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394875,420923.00
04/23/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1461394803,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,379745.8,379745.8,27285,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461394877,420924.00
04/23/2016 03:00,2,0.000,ALERT,212.38,300.57,59.975,1461394803,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,616364.1,616364.1,21099,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461394878,420925.00
04/23/2016 03:15,2,0.000,ALERT,213.74,303.58,59.959,1461395703,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,379344.5,379344.5,27428,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395705,420926.00
04/23/2016 03:15,2,0.000,ALERT,212.61,301.17,59.965,1461395703,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,644892.2,644892.2,21037,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395707,420927.00
04/23/2016 03:15,2,0.000,ALERT,213.74,303.28,59.996,1461395703,"201051344000633","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,370230.0,370230.0,27889,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395708,420928.00
04/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.954,1461395703,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,371496.0,371496.0,27835,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395710,420929.00
04/23/2016 03:15,2,0.000,ALERT,212.83,302.07,59.928,1461395703,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,375737.3,375737.3,32392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395712,420930.00
04/23/2016 03:15,2,0.000,ALERT,211.93,300.57,59.954,1461395703,"274151322000052","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,654979.8,654979.8,21259,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395714,420931.00
04/23/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1461395703,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,381743.7,381743.7,32397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395716,420932.00
04/23/2016 03:15,2,0.000,ALERT,213.06,302.68,59.933,1461395703,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,379507.6,379507.6,32190,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395717,420933.00
04/23/2016 03:15,2,0.000,ALERT,213.74,302.98,59.959,1461395703,"201051344000582","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,373070.4,373070.4,32366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395719,420934.00
04/23/2016 03:15,2,0.000,ALERT,212.83,302.07,59.965,1461395703,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,384737.2,384737.2,32306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395721,420935.00
04/23/2016 03:15,2,0.000,ALERT,212.38,300.57,59.996,1461395703,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,525859.2,525859.2,22183,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395723,420936.00
04/23/2016 03:15,2,0.000,ALERT,213.29,303.88,59.970,1461395703,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,385056.2,385056.2,7909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395725,420937.00
04/23/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1461395703,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,381890.6,381890.6,32328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395726,420938.00
04/23/2016 03:15,2,0.000,ALERT,213.29,302.07,59.970,1461395703,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,384045.6,384045.6,32335,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395728,420939.00
04/23/2016 03:15,2,0.000,ALERT,213.29,301.47,59.970,1461395703,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,377129.3,377129.3,32485,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395730,420940.00
04/23/2016 03:15,2,0.000,ALERT,212.61,302.07,59.938,1461395703,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,649170.1,649170.1,21319,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395732,420941.00
04/23/2016 03:15,2,0.000,ALERT,212.83,300.87,59.959,1461395703,"274151322000076","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,690666.2,690666.2,21317,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395734,420942.00
04/23/2016 03:15,2,0.000,ALERT,213.29,304.18,59.965,1461395703,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,370608.5,370608.5,27568,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395735,420943.00
04/23/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1461395703,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,683651.9,683651.9,21220,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395737,420944.00
04/23/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1461395703,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,367952.6,367952.6,27857,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395739,420945.00
04/23/2016 03:15,2,0.000,ALERT,213.06,301.47,59.970,1461395703,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,381638.8,381638.8,32378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395741,420946.00
04/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1461395703,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,378576.6,378576.6,27781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395743,420947.00
04/23/2016 03:15,2,0.000,ALERT,213.74,303.28,59.970,1461395703,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,377056.2,377056.2,27375,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395744,420948.00
04/23/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1461395703,"201051344000685","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,383599.5,383599.5,32202,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395746,420949.00
04/23/2016 03:15,2,0.000,ALERT,213.29,301.77,59.954,1461395703,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,380678.2,380678.2,32205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395748,420950.00
04/23/2016 03:15,2,0.000,ALERT,213.51,302.37,59.986,1461395703,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,385842.7,385842.7,32066,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395750,420951.00
04/23/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1461395703,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,377815.6,377815.6,32432,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395752,420952.00
04/23/2016 03:15,2,0.000,ALERT,211.93,300.57,59.965,1461395703,"274151322000088","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,628474.3,628474.3,21001,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395754,420953.00
04/23/2016 03:15,2,0.000,ALERT,212.83,300.27,60.018,1461395703,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,525590.8,525590.8,22391,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395755,420954.00
04/23/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1461395703,"201051344001135","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,374155.8,374155.8,32385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395757,420955.00
04/23/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1461395703,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,381846.4,381846.4,27818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395759,420956.00
04/23/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1461395703,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,380760.0,380760.0,32386,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461395761,420957.00
04/23/2016 03:15,2,0.000,ALERT,211.93,300.87,59.981,1461395703,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,642259.0,642259.0,21026,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395763,420958.00
04/23/2016 03:15,2,0.000,ALERT,213.29,302.68,60.018,1461395703,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,369944.3,369944.3,27821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395764,420959.00
