ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1461395703,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,379590.8,379590.8,32256,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395766,420960.00
04/23/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1461395703,"201051344000900","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,385379.6,385379.6,27208,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395768,420961.00
04/23/2016 03:15,2,0.000,ALERT,213.29,302.37,59.975,1461395703,"201051344000648","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,377839.4,377839.4,27513,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395770,420962.00
04/23/2016 03:15,2,0.000,ALERT,213.06,303.88,59.975,1461395703,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,386608.1,386608.1,27142,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395772,420963.00
04/23/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1461395703,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27614,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395774,420964.00
04/23/2016 03:15,2,0.000,ALERT,213.06,302.98,59.975,1461395703,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,372920.4,372920.4,27875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395775,420965.00
04/23/2016 03:15,2,0.000,ALERT,213.74,303.88,59.975,1461395703,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,379745.8,379745.8,27287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395777,420966.00
04/23/2016 03:15,2,0.000,ALERT,212.16,300.27,59.959,1461395703,"274151322000087","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,616364.1,616364.1,21101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461395779,420967.00
04/23/2016 03:30,2,0.000,ALERT,213.96,303.88,59.986,1461396604,"201051344000645","219011344069620",0.00,4.00,0,290.05,305.38,0.0,0.0,0.000,379344.5,379344.5,27430,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396606,420968.00
04/23/2016 03:30,2,0.000,ALERT,212.38,300.87,59.981,1461396604,"274151322000085","219011344069620",0.00,4.00,0,287.65,302.98,0.0,0.0,0.000,644892.2,644892.2,21039,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396607,420969.00
04/23/2016 03:30,2,0.000,ALERT,213.96,303.58,59.981,1461396604,"201051344000633","219011344069620",0.00,3.70,0,288.25,304.78,0.0,0.0,0.000,370230.0,370230.0,27891,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396609,420970.00
04/23/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1461396604,"201051344000469","219011344069620",0.00,3.30,0,289.15,305.08,0.0,0.0,0.000,371496.0,371496.0,27837,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396611,420971.00
04/23/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1461396604,"201051344000646","219011344069620",0.00,3.70,0,287.95,303.58,0.0,0.0,0.000,375737.3,375737.3,32394,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396613,420972.00
04/23/2016 03:30,2,0.000,ALERT,212.38,300.87,59.970,1461396604,"274151322000052","219011344069620",0.00,4.50,0,287.05,303.88,0.0,0.0,0.000,654979.8,654979.8,21261,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396615,420973.00
04/23/2016 03:30,2,0.000,ALERT,213.06,302.07,59.981,1461396604,"201051344000585","219011344069620",0.00,4.50,0,287.95,303.58,0.0,0.0,0.000,381743.7,381743.7,32399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396616,420974.00
04/23/2016 03:30,2,0.000,ALERT,212.83,302.07,60.012,1461396604,"201051344001230","219011344069620",0.00,4.00,0,288.55,304.18,0.0,0.0,0.000,379507.6,379507.6,32192,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396618,420975.00
04/23/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1461396604,"201051344000582","219011344069620",0.00,3.30,0,289.45,304.48,0.0,0.0,0.000,373070.4,373070.4,32368,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396620,420976.00
04/23/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1461396604,"201051344000955","219011344069620",0.00,4.00,0,288.25,303.88,0.0,0.0,0.000,384737.2,384737.2,32308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396622,420977.00
04/23/2016 03:30,2,0.000,ALERT,212.38,300.57,59.965,1461396604,"274151322000094","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,525859.2,525859.2,22185,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396624,420978.00
04/23/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1461396604,"201051344000579","219011344069620",0.00,4.00,0,290.65,305.98,0.0,0.0,0.000,385056.2,385056.2,7911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396625,420979.00
04/23/2016 03:30,2,0.000,ALERT,212.83,302.37,59.965,1461396604,"201051344000890","219011344069620",0.00,4.00,0,288.85,304.78,0.0,0.0,0.000,381890.6,381890.6,32330,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396627,420980.00
04/23/2016 03:30,2,0.000,ALERT,213.06,301.77,59.959,1461396604,"201051344000438","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,384045.6,384045.6,32337,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396629,420981.00
04/23/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1461396604,"201051344000417","219011344069620",0.00,4.00,0,287.65,303.28,0.0,0.0,0.000,377129.3,377129.3,32487,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396631,420982.00
04/23/2016 03:30,2,0.000,ALERT,212.61,301.17,59.970,1461396604,"274151322000083","219011344069620",0.00,4.00,0,287.65,303.88,0.0,0.0,0.000,649170.1,649170.1,21321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396633,420983.00
04/23/2016 03:30,2,0.000,ALERT,213.06,301.17,59.954,1461396604,"274151322000076","219011344069620",0.00,4.00,0,287.65,303.28,0.0,0.0,0.000,690666.2,690666.2,21319,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396634,420984.00
04/23/2016 03:30,2,0.000,ALERT,213.29,304.18,59.959,1461396604,"201051344000868","219011344069620",0.00,4.00,0,290.65,305.98,0.0,0.0,0.000,370608.5,370608.5,27570,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396637,420985.00
04/23/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1461396604,"274151322000095","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,683651.9,683651.9,21222,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396638,420986.00
04/23/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1461396604,"201051344000988","219011344069620",0.00,4.50,0,287.65,305.08,0.0,0.0,0.000,367952.6,367952.6,27859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396640,420987.00
04/23/2016 03:30,2,0.000,ALERT,212.83,301.17,59.970,1461396604,"201051344001025","219011344069620",0.00,3.30,0,287.65,304.18,0.0,0.0,0.000,381638.8,381638.8,32380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396642,420988.00
04/23/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1461396604,"201051344000458","219011344069620",0.00,5.50,0,290.35,305.98,0.0,0.0,0.000,378576.6,378576.6,27783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396644,420989.00
04/23/2016 03:30,2,0.000,ALERT,213.96,303.58,59.975,1461396604,"201051344000853","219011344069620",0.00,4.00,0,290.05,305.38,0.0,0.0,0.000,377056.2,377056.2,27377,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396646,420990.00
04/23/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1461396604,"201051344000685","219011344069620",0.00,4.00,0,288.55,303.58,0.0,0.0,0.000,383599.5,383599.5,32204,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396647,420991.00
04/23/2016 03:30,2,0.000,ALERT,213.29,301.47,59.954,1461396604,"201051344000917","219011344069620",0.00,5.00,0,287.05,303.28,0.0,0.0,0.000,380678.2,380678.2,32207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396649,420992.00
04/23/2016 03:30,2,0.000,ALERT,213.51,302.07,59.975,1461396604,"201051344001145","219011344069620",0.00,3.70,0,288.55,304.18,0.0,0.0,0.000,385842.7,385842.7,32068,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396651,420993.00
04/23/2016 03:30,2,0.000,ALERT,213.29,301.17,59.928,1461396604,"201051344000651","219011344069620",0.00,3.00,0,287.65,302.98,0.0,0.0,0.000,377815.6,377815.6,32434,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396653,420994.00
04/23/2016 03:30,2,0.000,ALERT,212.16,301.17,59.965,1461396604,"274151322000088","219011344069620",0.00,5.00,0,287.05,303.28,0.0,0.0,0.000,628474.3,628474.3,21003,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396655,420995.00
04/23/2016 03:30,2,0.000,ALERT,213.29,300.57,59.975,1461396604,"274151322000068","219011344069620",0.00,5.00,0,286.74,302.37,0.0,0.0,0.000,525590.8,525590.8,22393,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396656,420996.00
04/23/2016 03:30,2,0.000,ALERT,212.83,301.77,59.975,1461396604,"201051344001135","219011344069620",0.00,4.00,0,288.25,304.18,0.0,0.0,0.000,374155.8,374155.8,32387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396658,420997.00
04/23/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1461396604,"201051344000594","219011344069620",0.00,3.70,0,289.75,305.68,0.0,0.0,0.000,381846.4,381846.4,27820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396660,420998.00
04/23/2016 03:30,2,0.000,ALERT,213.06,301.77,59.970,1461396604,"201051344001203","219011344069620",0.00,3.70,0,287.95,305.08,0.0,0.0,0.000,380760.0,380760.0,32388,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396662,420999.00
04/23/2016 03:30,2,0.000,ALERT,212.16,301.47,59.965,1461396604,"274151322000054","219011344069620",0.00,5.00,0,287.35,303.58,0.0,0.0,0.000,642259.0,642259.0,21028,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396664,421000.00
04/23/2016 03:30,2,0.000,ALERT,213.74,302.98,59.970,1461396604,"201051344000867","219011344069620",0.00,4.50,0,289.45,305.68,0.0,0.0,0.000,369944.3,369944.3,27823,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396665,421001.00
04/23/2016 03:30,2,0.000,ALERT,213.06,301.77,59.981,1461396604,"201051344001093","219011344069620",0.00,5.00,0,288.25,303.28,0.0,0.0,0.000,379590.8,379590.8,32258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396667,421002.00
04/23/2016 03:30,2,0.000,ALERT,213.06,303.28,59.944,1461396604,"201051344000900","219011344069620",0.00,3.70,0,289.45,305.08,0.0,0.0,0.000,385379.6,385379.6,27210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396669,421003.00
04/23/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1461396604,"201051344000648","219011344069620",0.00,3.30,0,289.45,305.38,0.0,0.0,0.000,377839.4,377839.4,27515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396671,421004.00
04/23/2016 03:30,2,0.000,ALERT,213.51,304.18,59.981,1461396604,"201051344000569","219011344069620",0.00,4.00,0,290.65,306.28,0.0,0.0,0.000,386608.1,386608.1,27144,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396673,421005.00
04/23/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1461396604,"201051344000983","219011344069620",0.00,4.00,0,290.35,305.68,0.0,0.0,0.000,378215.9,378215.9,27616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461396675,421006.00
04/23/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1461396604,"201051344001158","219011344069620",0.00,3.30,0,289.45,304.78,0.0,0.0,0.000,372920.4,372920.4,27877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396676,421007.00
04/23/2016 03:30,2,0.000,ALERT,213.74,303.88,59.970,1461396604,"201051344000576","219011344069620",0.00,3.70,0,290.05,305.68,0.0,0.0,0.000,379745.8,379745.8,27289,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396678,421008.00
04/23/2016 03:30,2,0.000,ALERT,212.38,300.57,59.975,1461396604,"274151322000087","219011344069620",0.00,5.00,0,286.44,302.68,0.0,0.0,0.000,616364.1,616364.1,21103,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461396680,421009.00
04/23/2016 03:45,2,0.000,ALERT,213.96,303.58,59.965,1461397503,"201051344000645","219011344069620",0.00,4.50,0,302.07,309.89,0.0,0.0,0.000,379344.5,379344.5,27432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397506,421010.00
04/23/2016 03:45,2,0.000,ALERT,212.38,300.87,59.986,1461397503,"274151322000085","219011344069620",0.00,4.00,0,299.37,311.99,0.0,0.0,0.000,644892.2,644892.2,21041,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397507,421011.00
04/23/2016 03:45,2,0.000,ALERT,214.19,303.58,59.944,1461397503,"201051344000633","219011344069620",0.00,3.70,0,299.97,309.89,0.0,0.0,0.000,370230.0,370230.0,27893,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397509,421012.00
04/23/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1461397503,"201051344000469","219011344069620",0.00,3.30,0,300.87,309.59,0.0,0.0,0.000,371496.0,371496.0,27839,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397511,421013.00
04/23/2016 03:45,2,0.000,ALERT,212.83,301.77,59.928,1461397503,"201051344000646","219011344069620",0.00,3.70,0,299.67,312.89,0.0,0.0,0.000,375737.3,375737.3,32396,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397513,421014.00
04/23/2016 03:45,2,0.000,ALERT,211.93,301.77,59.954,1461397503,"274151322000052","219011344069620",0.00,4.50,0,299.07,311.99,0.0,0.0,0.000,654979.8,654979.8,21263,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397515,421015.00
04/23/2016 03:45,2,0.000,ALERT,213.06,302.07,59.965,1461397503,"201051344000585","219011344069620",0.00,4.50,0,299.37,312.59,0.0,0.0,0.000,381743.7,381743.7,32401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397516,421016.00
04/23/2016 03:45,2,0.000,ALERT,212.83,302.07,59.959,1461397503,"201051344001230","219011344069620",0.00,3.70,0,299.97,313.50,0.0,0.0,0.000,379507.6,379507.6,32194,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397518,421017.00
04/23/2016 03:45,2,0.000,ALERT,213.51,302.68,59.965,1461397503,"201051344000582","219011344069620",0.00,3.30,0,300.57,313.50,0.0,0.0,0.000,373070.4,373070.4,32370,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397520,421018.00
04/23/2016 03:45,2,0.000,ALERT,212.61,301.77,59.954,1461397503,"201051344000955","219011344069620",0.00,4.00,0,299.37,312.59,0.0,0.0,0.000,384737.2,384737.2,32310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397522,421019.00
04/23/2016 03:45,2,0.000,ALERT,212.16,300.27,59.959,1461397503,"274151322000094","219011344069620",0.00,3.70,0,298.47,311.39,0.0,0.0,0.000,525859.2,525859.2,22187,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397524,421020.00
04/23/2016 03:45,2,0.000,ALERT,213.51,304.18,60.007,1461397503,"201051344000579","219011344069620",0.00,4.00,0,302.07,310.19,0.0,0.0,0.000,385056.2,385056.2,7913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397526,421021.00
04/23/2016 03:45,2,0.000,ALERT,212.61,302.07,59.949,1461397503,"201051344000890","219011344069620",0.00,4.00,0,300.57,313.50,0.0,0.0,0.000,381890.6,381890.6,32332,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397528,421022.00
04/23/2016 03:45,2,0.000,ALERT,213.06,301.77,60.002,1461397503,"201051344000438","219011344069620",0.00,3.30,0,299.97,312.59,0.0,0.0,0.000,384045.6,384045.6,32339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397529,421023.00
04/23/2016 03:45,2,0.000,ALERT,213.29,301.17,59.949,1461397503,"201051344000417","219011344069620",0.00,4.00,0,299.67,312.29,0.0,0.0,0.000,377129.3,377129.3,32489,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397531,421024.00
04/23/2016 03:45,2,0.000,ALERT,212.16,300.87,59.965,1461397503,"274151322000083","219011344069620",0.00,4.00,0,299.07,312.29,0.0,0.0,0.000,649170.1,649170.1,21323,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397533,421025.00
04/23/2016 03:45,2,0.000,ALERT,212.61,301.47,59.959,1461397503,"274151322000076","219011344069620",0.00,4.50,0,298.77,311.99,0.0,0.0,0.000,690666.2,690666.2,21321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397535,421026.00
04/23/2016 03:45,2,0.000,ALERT,213.29,303.88,59.959,1461397503,"201051344000868","219011344069620",0.00,3.70,0,302.37,310.79,0.0,0.0,0.000,370608.5,370608.5,27572,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397537,421027.00
04/23/2016 03:45,2,0.000,ALERT,212.16,301.77,59.959,1461397503,"274151322000095","219011344069620",0.00,3.70,0,299.97,312.89,0.0,0.0,0.000,683651.9,683651.9,21224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397539,421028.00
04/23/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1461397503,"201051344000988","219011344069620",0.00,4.00,0,299.07,309.59,0.0,0.0,0.000,367952.6,367952.6,27861,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397540,421029.00
04/23/2016 03:45,2,0.000,ALERT,212.83,301.17,59.954,1461397503,"201051344001025","219011344069620",0.00,3.30,0,299.37,312.29,0.0,0.0,0.000,381638.8,381638.8,32382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397542,421030.00
04/23/2016 03:45,2,0.000,ALERT,213.06,303.28,59.922,1461397503,"201051344000458","219011344069620",0.00,5.00,0,301.77,309.89,0.0,0.0,0.000,378576.6,378576.6,27785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397544,421031.00
04/23/2016 03:45,2,0.000,ALERT,213.74,303.28,59.965,1461397503,"201051344000853","219011344069620",0.00,4.00,0,301.77,309.29,0.0,0.0,0.000,377056.2,377056.2,27379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397546,421032.00
04/23/2016 03:45,2,0.000,ALERT,213.06,301.47,59.959,1461397503,"201051344000685","219011344069620",0.00,4.00,0,299.67,313.50,0.0,0.0,0.000,383599.5,383599.5,32206,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397547,421033.00
04/23/2016 03:45,2,0.000,ALERT,213.06,301.17,59.922,1461397503,"201051344000917","219011344069620",0.00,5.00,0,298.77,311.69,0.0,0.0,0.000,380678.2,380678.2,32209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397549,421034.00
04/23/2016 03:45,2,0.000,ALERT,213.29,302.07,59.949,1461397503,"201051344001145","219011344069620",0.00,3.70,0,300.27,313.50,0.0,0.0,0.000,385842.7,385842.7,32070,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397551,421035.00
04/23/2016 03:45,2,0.000,ALERT,213.06,301.17,59.959,1461397503,"201051344000651","219011344069620",0.00,3.30,0,299.37,311.39,0.0,0.0,0.000,377815.6,377815.6,32436,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397553,421036.00
04/23/2016 03:45,2,0.000,ALERT,211.70,300.57,59.959,1461397503,"274151322000088","219011344069620",0.00,5.00,0,298.47,311.09,0.0,0.0,0.000,628474.3,628474.3,21005,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397555,421037.00
04/23/2016 03:45,2,0.000,ALERT,212.83,300.27,59.954,1461397503,"274151322000068","219011344069620",0.00,5.00,0,298.17,310.49,0.0,0.0,0.000,525590.8,525590.8,22395,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397556,421038.00
04/23/2016 03:45,2,0.000,ALERT,212.61,301.77,60.002,1461397503,"201051344001135","219011344069620",0.00,3.70,0,299.97,311.99,0.0,0.0,0.000,374155.8,374155.8,32389,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397558,421039.00
04/23/2016 03:45,2,0.000,ALERT,212.83,303.88,59.959,1461397503,"201051344000594","219011344069620",0.00,3.70,0,301.17,310.79,0.0,0.0,0.000,381846.4,381846.4,27822,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397560,421040.00
04/23/2016 03:45,2,0.000,ALERT,213.06,301.47,59.959,1461397503,"201051344001203","219011344069620",0.00,3.70,0,299.37,313.20,0.0,0.0,0.000,380760.0,380760.0,32390,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397562,421041.00
04/23/2016 03:45,2,0.000,ALERT,211.70,300.27,59.959,1461397503,"274151322000054","219011344069620",0.00,5.00,0,298.47,311.69,0.0,0.0,0.000,642259.0,642259.0,21030,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397564,421042.00
04/23/2016 03:45,2,0.000,ALERT,213.51,302.68,59.949,1461397503,"201051344000867","219011344069620",0.00,4.50,0,300.57,309.89,0.0,0.0,0.000,369944.3,369944.3,27825,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397566,421043.00
04/23/2016 03:45,2,0.000,ALERT,213.06,301.77,59.970,1461397503,"201051344001093","219011344069620",0.00,5.00,0,299.67,312.29,0.0,0.0,0.000,379590.8,379590.8,32260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397567,421044.00
04/23/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1461397503,"201051344000900","219011344069620",0.00,3.70,0,301.17,309.59,0.0,0.0,0.000,385379.6,385379.6,27212,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397569,421045.00
04/23/2016 03:45,2,0.000,ALERT,213.51,302.68,59.986,1461397503,"201051344000648","219011344069620",0.00,3.30,0,300.87,309.59,0.0,0.0,0.000,377839.4,377839.4,27517,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397571,421046.00
04/23/2016 03:45,2,0.000,ALERT,213.29,303.88,59.991,1461397503,"201051344000569","219011344069620",0.00,4.00,0,302.07,310.19,0.0,0.0,0.000,386608.1,386608.1,27146,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397573,421047.00
04/23/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1461397503,"201051344000983","219011344069620",0.00,4.00,0,302.07,309.89,0.0,0.0,0.000,378215.9,378215.9,27618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397574,421048.00
04/23/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1461397503,"201051344001158","219011344069620",0.00,3.30,0,300.87,309.59,0.0,0.0,0.000,372920.4,372920.4,27879,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461397576,421049.00
04/23/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1461397503,"201051344000576","219011344069620",0.00,3.70,0,301.47,310.19,0.0,0.0,0.000,379745.8,379745.8,27291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397578,421050.00
04/23/2016 03:45,2,0.000,ALERT,212.16,299.97,59.981,1461397503,"274151322000087","219011344069620",0.00,5.00,0,297.87,310.79,0.0,0.0,0.000,616364.1,616364.1,21105,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461397580,421051.00
04/23/2016 04:00,2,0.000,ALERT,213.74,303.58,59.965,1461398404,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,379344.5,379344.5,27434,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398406,421052.00
04/23/2016 04:00,2,0.000,ALERT,212.61,301.17,59.959,1461398404,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,644892.2,644892.2,21043,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398408,421053.00
04/23/2016 04:00,2,0.000,ALERT,213.74,303.58,59.928,1461398404,"201051344000633","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,370230.0,370230.0,27895,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398409,421054.00
04/23/2016 04:00,2,0.000,ALERT,213.29,303.88,59.954,1461398404,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,371496.0,371496.0,27841,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398411,421055.00
04/23/2016 04:00,2,0.000,ALERT,212.61,301.47,59.944,1461398404,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,375737.3,375737.3,32398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398413,421056.00
04/23/2016 04:00,2,0.000,ALERT,211.93,300.87,59.959,1461398404,"274151322000052","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,654979.8,654979.8,21265,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398415,421057.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1461398404,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,381743.7,381743.7,32403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398417,421058.00
04/23/2016 04:00,2,0.000,ALERT,212.83,302.07,59.922,1461398404,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,379507.6,379507.6,32196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398418,421059.00
04/23/2016 04:00,2,0.000,ALERT,213.29,302.37,59.965,1461398404,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,373070.4,373070.4,32372,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398420,421060.00
04/23/2016 04:00,2,0.000,ALERT,212.38,301.47,59.975,1461398404,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,384737.2,384737.2,32312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398422,421061.00
04/23/2016 04:00,2,0.000,ALERT,212.38,300.87,59.954,1461398404,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,525859.2,525859.2,22189,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398424,421062.00
04/23/2016 04:00,2,0.000,ALERT,213.06,304.18,59.965,1461398404,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,385056.2,385056.2,7915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398426,421063.00
04/23/2016 04:00,2,0.000,ALERT,212.61,301.77,59.970,1461398404,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,381890.6,381890.6,32334,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398427,421064.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1461398404,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,384045.6,384045.6,32341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398429,421065.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1461398404,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,377129.3,377129.3,32491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398431,421066.00
04/23/2016 04:00,2,0.000,ALERT,212.38,302.07,59.975,1461398404,"274151322000083","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,649170.1,649170.1,21325,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398433,421067.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.17,59.959,1461398404,"274151322000076","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,690666.2,690666.2,21323,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398435,421068.00
04/23/2016 04:00,2,0.000,ALERT,213.29,304.48,59.970,1461398404,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,370608.5,370608.5,27574,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398437,421069.00
04/23/2016 04:00,2,0.000,ALERT,212.61,302.68,59.928,1461398404,"274151322000095","219011344069620",0.00,3.70,0,300.57,303.58,0.0,0.0,0.000,683651.9,683651.9,21226,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398438,421070.00
04/23/2016 04:00,2,0.000,ALERT,213.06,303.58,59.965,1461398404,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,367952.6,367952.6,27863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398440,421071.00
04/23/2016 04:00,2,0.000,ALERT,212.61,300.87,60.018,1461398404,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,381638.8,381638.8,32384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398442,421072.00
04/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.975,1461398404,"201051344000458","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,378576.6,378576.6,27787,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398444,421073.00
04/23/2016 04:00,2,0.000,ALERT,213.96,303.58,59.944,1461398404,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,377056.2,377056.2,27381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398446,421074.00
04/23/2016 04:00,2,0.000,ALERT,213.29,302.07,59.922,1461398404,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,383599.5,383599.5,32208,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398447,421075.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.47,59.965,1461398404,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398449,421076.00
04/23/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1461398404,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,385842.7,385842.7,32072,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398451,421077.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.17,59.970,1461398404,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,377815.6,377815.6,32438,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398453,421078.00
04/23/2016 04:00,2,0.000,ALERT,211.93,301.17,59.975,1461398404,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,628474.3,628474.3,21007,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398455,421079.00
04/23/2016 04:00,2,0.000,ALERT,213.06,300.87,59.975,1461398404,"274151322000068","219011344069620",0.00,5.50,0,299.07,301.77,0.0,0.0,0.000,525590.8,525590.8,22397,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398457,421080.00
04/23/2016 04:00,2,0.000,ALERT,212.83,302.07,59.959,1461398404,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,374155.8,374155.8,32391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398458,421081.00
04/23/2016 04:00,2,0.000,ALERT,213.06,304.18,59.975,1461398404,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,381846.4,381846.4,27824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398460,421082.00
04/23/2016 04:00,2,0.000,ALERT,213.06,301.47,59.970,1461398404,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,380760.0,380760.0,32392,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398462,421083.00
04/23/2016 04:00,2,0.000,ALERT,212.38,301.47,59.959,1461398404,"274151322000054","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,642259.0,642259.0,21032,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398464,421084.00
04/23/2016 04:00,2,0.000,ALERT,213.51,303.28,59.970,1461398404,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,369944.3,369944.3,27827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398466,421085.00
04/23/2016 04:00,2,0.000,ALERT,212.83,301.77,59.975,1461398404,"201051344001093","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,379590.8,379590.8,32262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398467,421086.00
04/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.981,1461398404,"201051344000900","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,385379.6,385379.6,27214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398469,421087.00
04/23/2016 04:00,2,0.000,ALERT,213.51,302.98,59.981,1461398404,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,377839.4,377839.4,27519,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398471,421088.00
04/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.996,1461398404,"201051344000569","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,386608.1,386608.1,27148,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398473,421089.00
04/23/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1461398404,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,378215.9,378215.9,27620,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398475,421090.00
04/23/2016 04:00,2,0.000,ALERT,213.51,303.58,60.023,1461398404,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,372920.4,372920.4,27881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461398476,421091.00
04/23/2016 04:00,2,0.000,ALERT,213.74,304.18,59.986,1461398404,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,379745.8,379745.8,27293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398478,421092.00
04/23/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1461398404,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,616364.1,616364.1,21107,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461398480,421093.00
04/23/2016 04:15,2,0.000,ALERT,213.74,303.58,59.991,1461399303,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,379344.5,379344.5,27436,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399305,421094.00
04/23/2016 04:15,2,0.000,ALERT,212.38,301.17,60.002,1461399303,"274151322000085","219011344069620",0.00,4.50,0,299.97,302.98,0.0,0.0,0.000,644892.2,644892.2,21045,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399307,421095.00
04/23/2016 04:15,2,0.000,ALERT,213.96,303.28,59.991,1461399303,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,370230.0,370230.0,27897,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399309,421096.00
04/23/2016 04:15,2,0.000,ALERT,213.29,303.58,59.991,1461399303,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,371496.0,371496.0,27843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399311,421097.00
04/23/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1461399303,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,375737.3,375737.3,32400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399312,421098.00
04/23/2016 04:15,2,0.000,ALERT,212.38,302.07,59.986,1461399303,"274151322000052","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,654979.8,654979.8,21267,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399314,421099.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1461399303,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,381743.7,381743.7,32405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399316,421100.00
04/23/2016 04:15,2,0.000,ALERT,213.06,302.37,60.034,1461399303,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,379507.6,379507.6,32198,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399318,421101.00
04/23/2016 04:15,2,0.000,ALERT,213.51,302.68,59.996,1461399303,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,373070.4,373070.4,32374,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399320,421102.00
04/23/2016 04:15,2,0.000,ALERT,212.61,301.77,60.002,1461399303,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,384737.2,384737.2,32314,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399322,421103.00
04/23/2016 04:15,2,0.000,ALERT,212.61,301.17,59.996,1461399303,"274151322000094","219011344069620",0.00,3.70,0,299.67,302.37,0.0,0.0,0.000,525859.2,525859.2,22191,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399324,421104.00
