ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 04:15,2,0.000,ALERT,213.29,304.18,59.949,1461399303,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,385056.2,385056.2,7917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399325,421105.00
04/23/2016 04:15,2,0.000,ALERT,212.83,302.37,60.002,1461399303,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,381890.6,381890.6,32336,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399327,421106.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1461399303,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,384045.6,384045.6,32343,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399329,421107.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.17,59.991,1461399303,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,377129.3,377129.3,32493,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399331,421108.00
04/23/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1461399303,"274151322000083","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,649170.1,649170.1,21327,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399332,421109.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.17,59.981,1461399303,"274151322000076","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,690666.2,690666.2,21325,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399334,421110.00
04/23/2016 04:15,2,0.000,ALERT,213.06,304.18,59.959,1461399303,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,370608.5,370608.5,27576,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399336,421111.00
04/23/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1461399303,"274151322000095","219011344069620",0.00,3.70,0,301.17,304.18,0.0,0.0,0.000,683651.9,683651.9,21228,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399338,421112.00
04/23/2016 04:15,2,0.000,ALERT,213.06,303.58,59.981,1461399303,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.08,0.0,0.0,0.000,367952.6,367952.6,27865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399340,421113.00
04/23/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1461399303,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,381638.8,381638.8,32386,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399342,421114.00
04/23/2016 04:15,2,0.000,ALERT,213.06,303.58,59.959,1461399303,"201051344000458","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,378576.6,378576.6,27789,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399343,421115.00
04/23/2016 04:15,2,0.000,ALERT,213.74,303.58,59.970,1461399303,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,377056.2,377056.2,27383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399345,421116.00
04/23/2016 04:15,2,0.000,ALERT,213.29,301.77,59.970,1461399303,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,383599.5,383599.5,32210,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399347,421117.00
04/23/2016 04:15,2,0.000,ALERT,213.29,301.47,59.975,1461399303,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399349,421118.00
04/23/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1461399303,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,385842.7,385842.7,32074,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399351,421119.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.17,59.965,1461399303,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,377815.6,377815.6,32440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399353,421120.00
04/23/2016 04:15,2,0.000,ALERT,211.93,300.87,59.970,1461399303,"274151322000088","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,628474.3,628474.3,21009,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399354,421121.00
04/23/2016 04:15,2,0.000,ALERT,213.06,300.27,59.959,1461399303,"274151322000068","219011344069620",0.00,5.00,0,299.07,302.07,0.0,0.0,0.000,525590.8,525590.8,22399,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399356,421122.00
04/23/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1461399303,"201051344001135","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,374155.8,374155.8,32393,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399358,421123.00
04/23/2016 04:15,2,0.000,ALERT,212.83,303.88,59.981,1461399303,"201051344000594","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,381846.4,381846.4,27826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399360,421124.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1461399303,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,380760.0,380760.0,32394,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399362,421125.00
04/23/2016 04:15,2,0.000,ALERT,212.16,301.47,59.965,1461399303,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,642259.0,642259.0,21034,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399363,421126.00
04/23/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1461399303,"201051344000867","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,369944.3,369944.3,27829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399365,421127.00
04/23/2016 04:15,2,0.000,ALERT,213.06,301.77,59.981,1461399303,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,379590.8,379590.8,32264,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399367,421128.00
04/23/2016 04:15,2,0.000,ALERT,213.29,303.58,59.996,1461399303,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,385379.6,385379.6,27216,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399369,421129.00
04/23/2016 04:15,2,0.000,ALERT,213.29,302.68,60.034,1461399303,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,377839.4,377839.4,27521,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399371,421130.00
04/23/2016 04:15,2,0.000,ALERT,213.29,304.18,59.996,1461399303,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,386608.1,386608.1,27150,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399373,421131.00
04/23/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1461399303,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,378215.9,378215.9,27622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399374,421132.00
04/23/2016 04:15,2,0.000,ALERT,213.29,303.28,59.991,1461399303,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,372920.4,372920.4,27883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461399376,421133.00
04/23/2016 04:15,2,0.000,ALERT,213.51,303.88,59.996,1461399303,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,379745.8,379745.8,27295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399378,421134.00
04/23/2016 04:15,2,0.000,ALERT,212.61,300.87,59.944,1461399303,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,616364.1,616364.1,21109,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461399380,421135.00
04/23/2016 04:30,2,0.000,ALERT,213.51,303.58,60.002,1461400203,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,379344.5,379344.5,27438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400205,421136.00
04/23/2016 04:30,2,0.000,ALERT,212.16,301.17,59.991,1461400203,"274151322000085","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,644892.2,644892.2,21047,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400207,421137.00
04/23/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1461400203,"201051344000633","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,370230.0,370230.0,27899,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400209,421138.00
04/23/2016 04:30,2,0.000,ALERT,213.29,303.28,59.991,1461400203,"201051344000469","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,371496.0,371496.0,27845,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400211,421139.00
04/23/2016 04:30,2,0.000,ALERT,212.61,301.77,60.007,1461400203,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,375737.3,375737.3,32402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400213,421140.00
04/23/2016 04:30,2,0.000,ALERT,211.70,301.47,59.991,1461400203,"274151322000052","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,654979.8,654979.8,21269,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400215,421141.00
04/23/2016 04:30,2,0.000,ALERT,212.83,301.47,59.986,1461400203,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,381743.7,381743.7,32407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400217,421142.00
04/23/2016 04:30,2,0.000,ALERT,212.61,301.47,60.023,1461400203,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,379507.6,379507.6,32200,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400218,421143.00
04/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1461400203,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,373070.4,373070.4,32376,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400220,421144.00
04/23/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1461400203,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,384737.2,384737.2,32316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400222,421145.00
04/23/2016 04:30,2,0.000,ALERT,211.93,300.27,59.975,1461400203,"274151322000094","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,525859.2,525859.2,22193,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400224,421146.00
04/23/2016 04:30,2,0.000,ALERT,213.06,304.18,59.986,1461400203,"201051344000579","219011344069620",0.00,4.00,0,302.68,305.98,0.0,0.0,0.000,385056.2,385056.2,7919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400226,421147.00
04/23/2016 04:30,2,0.000,ALERT,212.61,302.07,59.996,1461400203,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,381890.6,381890.6,32338,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400227,421148.00
04/23/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1461400203,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,384045.6,384045.6,32345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400229,421149.00
04/23/2016 04:30,2,0.000,ALERT,213.06,301.17,60.012,1461400203,"201051344000417","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,377129.3,377129.3,32495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400231,421150.00
04/23/2016 04:30,2,0.000,ALERT,212.16,301.77,59.975,1461400203,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,649170.1,649170.1,21329,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400233,421151.00
04/23/2016 04:30,2,0.000,ALERT,212.83,301.17,59.970,1461400203,"274151322000076","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,690666.2,690666.2,21327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400235,421152.00
04/23/2016 04:30,2,0.000,ALERT,213.06,304.18,59.981,1461400203,"201051344000868","219011344069620",0.00,3.70,0,302.68,305.98,0.0,0.0,0.000,370608.5,370608.5,27578,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400236,421153.00
04/23/2016 04:30,2,0.000,ALERT,212.16,302.07,59.970,1461400203,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,683651.9,683651.9,21230,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400238,421154.00
04/23/2016 04:30,2,0.000,ALERT,212.83,303.28,59.944,1461400203,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,367952.6,367952.6,27867,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400240,421155.00
04/23/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1461400203,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,381638.8,381638.8,32388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400242,421156.00
04/23/2016 04:30,2,0.000,ALERT,212.83,303.58,59.944,1461400203,"201051344000458","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,378576.6,378576.6,27791,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400244,421157.00
04/23/2016 04:30,2,0.000,ALERT,213.51,302.98,59.944,1461400203,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,377056.2,377056.2,27385,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400245,421158.00
04/23/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1461400203,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,383599.5,383599.5,32212,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400247,421159.00
04/23/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1461400203,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400249,421160.00
04/23/2016 04:30,2,0.000,ALERT,213.06,301.77,60.002,1461400203,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,385842.7,385842.7,32076,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400251,421161.00
04/23/2016 04:30,2,0.000,ALERT,212.83,300.57,59.965,1461400203,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,377815.6,377815.6,32442,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400253,421162.00
04/23/2016 04:30,2,0.000,ALERT,211.70,300.57,59.959,1461400203,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,628474.3,628474.3,21011,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400255,421163.00
04/23/2016 04:30,2,0.000,ALERT,212.83,300.27,59.959,1461400203,"274151322000068","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,525590.8,525590.8,22401,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400256,421164.00
04/23/2016 04:30,2,0.000,ALERT,212.38,301.17,59.949,1461400203,"201051344001135","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,374155.8,374155.8,32395,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400258,421165.00
04/23/2016 04:30,2,0.000,ALERT,212.61,303.58,59.970,1461400203,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,381846.4,381846.4,27828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400260,421166.00
04/23/2016 04:30,2,0.000,ALERT,212.83,300.87,59.959,1461400203,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,380760.0,380760.0,32396,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400262,421167.00
04/23/2016 04:30,2,0.000,ALERT,212.16,300.87,59.954,1461400203,"274151322000054","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,642259.0,642259.0,21036,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400263,421168.00
04/23/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1461400203,"201051344000867","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,369944.3,369944.3,27831,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400265,421169.00
04/23/2016 04:30,2,0.000,ALERT,212.61,301.17,59.959,1461400203,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,379590.8,379590.8,32266,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400267,421170.00
04/23/2016 04:30,2,0.000,ALERT,212.83,303.28,59.959,1461400203,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,385379.6,385379.6,27218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400269,421171.00
04/23/2016 04:30,2,0.000,ALERT,213.29,302.68,59.912,1461400203,"201051344000648","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,377839.4,377839.4,27523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400271,421172.00
04/23/2016 04:30,2,0.000,ALERT,213.06,303.88,59.996,1461400203,"201051344000569","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,386608.1,386608.1,27152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461400273,421173.00
04/23/2016 04:30,2,0.000,ALERT,212.83,303.28,59.949,1461400203,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,378215.9,378215.9,27624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400275,421174.00
04/23/2016 04:30,2,0.000,ALERT,213.06,302.98,59.996,1461400203,"201051344001158","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,372920.4,372920.4,27885,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400277,421175.00
04/23/2016 04:30,2,0.000,ALERT,213.29,303.58,59.949,1461400203,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,379745.8,379745.8,27297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400278,421176.00
04/23/2016 04:30,2,0.000,ALERT,211.93,299.97,59.949,1461400203,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,616364.1,616364.1,21111,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461400280,421177.00
04/23/2016 04:45,2,0.000,ALERT,213.51,303.28,59.970,1461401104,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,379344.5,379344.5,27440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401106,421178.00
04/23/2016 04:45,2,0.000,ALERT,212.16,300.57,59.991,1461401104,"274151322000085","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,644892.2,644892.2,21049,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401107,421179.00
04/23/2016 04:45,2,0.000,ALERT,213.74,302.98,60.012,1461401104,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,370230.0,370230.0,27901,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401109,421180.00
04/23/2016 04:45,2,0.000,ALERT,213.06,302.68,60.007,1461401104,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,371496.0,371496.0,27847,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401111,421181.00
04/23/2016 04:45,2,0.000,ALERT,212.61,301.77,60.007,1461401104,"201051344000646","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,375737.3,375737.3,32404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401113,421182.00
04/23/2016 04:45,2,0.000,ALERT,212.16,301.47,60.007,1461401104,"274151322000052","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,654979.8,654979.8,21271,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401115,421183.00
04/23/2016 04:45,2,0.000,ALERT,212.83,302.07,59.981,1461401104,"201051344000585","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,381743.7,381743.7,32409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401117,421184.00
04/23/2016 04:45,2,0.000,ALERT,212.83,302.07,59.986,1461401104,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,379507.6,379507.6,32202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401118,421185.00
04/23/2016 04:45,2,0.000,ALERT,213.51,302.68,60.007,1461401104,"201051344000582","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,373070.4,373070.4,32378,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401120,421186.00
04/23/2016 04:45,2,0.000,ALERT,212.38,301.47,60.007,1461401104,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,384737.2,384737.2,32318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401122,421187.00
04/23/2016 04:45,2,0.000,ALERT,212.38,300.57,59.996,1461401104,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,525859.2,525859.2,22195,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401124,421188.00
04/23/2016 04:45,2,0.000,ALERT,213.29,303.88,60.034,1461401104,"201051344000579","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,385056.2,385056.2,7921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401126,421189.00
04/23/2016 04:45,2,0.000,ALERT,212.83,302.07,59.986,1461401104,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,381890.6,381890.6,32340,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401127,421190.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.77,60.012,1461401104,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,384045.6,384045.6,32347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401129,421191.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.47,60.023,1461401104,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,377129.3,377129.3,32497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401131,421192.00
04/23/2016 04:45,2,0.000,ALERT,212.38,302.07,60.012,1461401104,"274151322000083","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,649170.1,649170.1,21331,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401133,421193.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.77,60.012,1461401104,"274151322000076","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,690666.2,690666.2,21329,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401135,421194.00
04/23/2016 04:45,2,0.000,ALERT,212.83,303.58,60.007,1461401104,"201051344000868","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,370608.5,370608.5,27580,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401136,421195.00
04/23/2016 04:45,2,0.000,ALERT,212.16,302.07,59.991,1461401104,"274151322000095","219011344069620",0.00,3.70,0,300.57,303.58,0.0,0.0,0.000,683651.9,683651.9,21232,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401138,421196.00
04/23/2016 04:45,2,0.000,ALERT,212.83,302.68,60.012,1461401104,"201051344000988","219011344069620",0.00,4.00,0,299.07,304.78,0.0,0.0,0.000,367952.6,367952.6,27869,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401140,421197.00
04/23/2016 04:45,2,0.000,ALERT,212.61,300.87,60.002,1461401104,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,381638.8,381638.8,32390,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401142,421198.00
04/23/2016 04:45,2,0.000,ALERT,212.83,302.68,60.039,1461401104,"201051344000458","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,378576.6,378576.6,27793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401144,421199.00
04/23/2016 04:45,2,0.000,ALERT,213.74,302.68,60.012,1461401104,"201051344000853","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,377056.2,377056.2,27387,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401145,421200.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.77,60.002,1461401104,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,383599.5,383599.5,32214,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401147,421201.00
04/23/2016 04:45,2,0.000,ALERT,212.83,300.87,60.007,1461401104,"201051344000917","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,380678.2,380678.2,32217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401149,421202.00
04/23/2016 04:45,2,0.000,ALERT,213.29,302.07,60.007,1461401104,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,385842.7,385842.7,32078,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401151,421203.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.17,59.996,1461401104,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,377815.6,377815.6,32444,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401153,421204.00
04/23/2016 04:45,2,0.000,ALERT,211.93,300.57,60.002,1461401104,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,628474.3,628474.3,21013,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401154,421205.00
04/23/2016 04:45,2,0.000,ALERT,213.06,300.57,60.012,1461401104,"274151322000068","219011344069620",0.00,5.50,0,299.07,301.77,0.0,0.0,0.000,525590.8,525590.8,22403,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401156,421206.00
04/23/2016 04:45,2,0.000,ALERT,212.61,301.77,60.002,1461401104,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,374155.8,374155.8,32397,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401158,421207.00
04/23/2016 04:45,2,0.000,ALERT,212.83,303.58,60.039,1461401104,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,381846.4,381846.4,27830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401160,421208.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.77,60.007,1461401104,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,380760.0,380760.0,32398,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461401161,421209.00
04/23/2016 04:45,2,0.000,ALERT,211.93,301.17,59.991,1461401104,"274151322000054","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,642259.0,642259.0,21038,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401163,421210.00
04/23/2016 04:45,2,0.000,ALERT,213.51,302.37,60.002,1461401104,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,369944.3,369944.3,27833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401165,421211.00
04/23/2016 04:45,2,0.000,ALERT,213.06,301.77,60.039,1461401104,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,379590.8,379590.8,32268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401167,421212.00
04/23/2016 04:45,2,0.000,ALERT,213.06,302.98,59.996,1461401104,"201051344000900","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,385379.6,385379.6,27220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401169,421213.00
04/23/2016 04:45,2,0.000,ALERT,213.29,302.07,59.996,1461401104,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,377839.4,377839.4,27525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401170,421214.00
04/23/2016 04:45,2,0.000,ALERT,213.29,303.58,60.018,1461401104,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,386608.1,386608.1,27154,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401172,421215.00
04/23/2016 04:45,2,0.000,ALERT,213.06,302.98,59.991,1461401104,"201051344000983","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27626,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401174,421216.00
04/23/2016 04:45,2,0.000,ALERT,213.29,302.68,60.028,1461401104,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,372920.4,372920.4,27887,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401176,421217.00
04/23/2016 04:45,2,0.000,ALERT,213.74,303.58,59.991,1461401104,"201051344000576","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,379745.8,379745.8,27299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401178,421218.00
04/23/2016 04:45,2,0.000,ALERT,212.38,299.97,60.007,1461401104,"274151322000087","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,616364.1,616364.1,21113,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461401180,421219.00
04/23/2016 05:00,2,0.000,ALERT,213.51,302.37,60.028,1461402004,"201051344000645","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,379344.5,379344.5,27442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402006,421220.00
04/23/2016 05:00,2,0.000,ALERT,211.70,299.97,59.986,1461402004,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,644892.2,644892.2,21051,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402008,421221.00
04/23/2016 05:00,2,0.000,ALERT,213.74,302.07,59.981,1461402004,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,370230.0,370230.0,27903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402009,421222.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.37,60.028,1461402004,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,371496.0,371496.0,27849,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402011,421223.00
04/23/2016 05:00,2,0.000,ALERT,212.16,301.47,60.028,1461402004,"201051344000646","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,375737.3,375737.3,32406,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402013,421224.00
04/23/2016 05:00,2,0.000,ALERT,211.70,300.87,59.986,1461402004,"274151322000052","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,654979.8,654979.8,21273,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402015,421225.00
04/23/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1461402004,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,381743.7,381743.7,32411,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402017,421226.00
04/23/2016 05:00,2,0.000,ALERT,212.38,301.47,59.981,1461402004,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,379507.6,379507.6,32204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402018,421227.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.37,59.986,1461402004,"201051344000582","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,373070.4,373070.4,32380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402020,421228.00
04/23/2016 05:00,2,0.000,ALERT,212.16,301.47,59.975,1461402004,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,384737.2,384737.2,32320,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402022,421229.00
04/23/2016 05:00,2,0.000,ALERT,211.93,299.37,60.012,1461402004,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,525859.2,525859.2,22197,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402024,421230.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.98,59.986,1461402004,"201051344000579","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,385056.2,385056.2,7923,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402026,421231.00
04/23/2016 05:00,2,0.000,ALERT,212.38,302.07,59.991,1461402004,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,381890.6,381890.6,32342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402027,421232.00
04/23/2016 05:00,2,0.000,ALERT,212.61,301.17,59.975,1461402004,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,384045.6,384045.6,32349,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402029,421233.00
04/23/2016 05:00,2,0.000,ALERT,212.83,301.17,60.012,1461402004,"201051344000417","219011344069620",0.00,4.00,0,299.67,302.68,0.0,0.0,0.000,377129.3,377129.3,32499,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402031,421234.00
04/23/2016 05:00,2,0.000,ALERT,211.93,300.57,59.970,1461402004,"274151322000083","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,649170.1,649170.1,21333,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402033,421235.00
04/23/2016 05:00,2,0.000,ALERT,212.38,300.57,59.970,1461402004,"274151322000076","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,690666.2,690666.2,21331,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402035,421236.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.98,59.975,1461402004,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,370608.5,370608.5,27582,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402036,421237.00
04/23/2016 05:00,2,0.000,ALERT,211.70,300.87,59.959,1461402004,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,683651.9,683651.9,21234,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402038,421238.00
04/23/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1461402004,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,367952.6,367952.6,27871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402040,421239.00
04/23/2016 05:00,2,0.000,ALERT,212.38,300.87,59.975,1461402004,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,381638.8,381638.8,32392,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402042,421240.00
04/23/2016 05:00,2,0.000,ALERT,212.83,302.37,59.970,1461402004,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,378576.6,378576.6,27795,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402044,421241.00
04/23/2016 05:00,2,0.000,ALERT,213.51,302.07,59.970,1461402004,"201051344000853","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,377056.2,377056.2,27389,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402045,421242.00
04/23/2016 05:00,2,0.000,ALERT,212.83,301.47,59.970,1461402004,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,383599.5,383599.5,32216,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402047,421243.00
04/23/2016 05:00,2,0.000,ALERT,212.61,300.87,59.965,1461402004,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,380678.2,380678.2,32219,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402049,421244.00
04/23/2016 05:00,2,0.000,ALERT,212.83,301.77,59.975,1461402004,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,385842.7,385842.7,32080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402051,421245.00
04/23/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1461402004,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,377815.6,377815.6,32446,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402053,421246.00
04/23/2016 05:00,2,0.000,ALERT,211.48,299.67,59.959,1461402004,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,628474.3,628474.3,21015,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402055,421247.00
04/23/2016 05:00,2,0.000,ALERT,212.61,299.37,59.986,1461402004,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,525590.8,525590.8,22405,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402057,421248.00
04/23/2016 05:00,2,0.000,ALERT,212.16,300.87,59.981,1461402004,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,374155.8,374155.8,32399,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402059,421249.00
