ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 05:00,2,0.000,ALERT,212.83,302.68,60.018,1461402004,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,381846.4,381846.4,27832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402060,421250.00
04/23/2016 05:00,2,0.000,ALERT,212.61,300.87,59.981,1461402004,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,380760.0,380760.0,32400,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402062,421251.00
04/23/2016 05:00,2,0.000,ALERT,211.70,300.27,59.981,1461402004,"274151322000054","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,642259.0,642259.0,21040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402064,421252.00
04/23/2016 05:00,2,0.000,ALERT,213.29,301.77,59.975,1461402004,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,369944.3,369944.3,27835,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402066,421253.00
04/23/2016 05:00,2,0.000,ALERT,212.61,301.47,60.012,1461402004,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,379590.8,379590.8,32270,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402067,421254.00
04/23/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1461402004,"201051344000900","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,385379.6,385379.6,27222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402069,421255.00
04/23/2016 05:00,2,0.000,ALERT,213.29,301.47,59.965,1461402004,"201051344000648","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,377839.4,377839.4,27527,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402071,421256.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.68,59.975,1461402004,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,386608.1,386608.1,27156,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402073,421257.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.37,59.975,1461402004,"201051344000983","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,378215.9,378215.9,27628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402075,421258.00
04/23/2016 05:00,2,0.000,ALERT,213.06,302.07,59.981,1461402004,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,372920.4,372920.4,27889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402076,421259.00
04/23/2016 05:00,2,0.000,ALERT,213.51,302.68,59.975,1461402004,"201051344000576","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,379745.8,379745.8,27301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402078,421260.00
04/23/2016 05:00,2,0.000,ALERT,211.93,299.67,59.965,1461402004,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,616364.1,616364.1,21115,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402080,421261.00
04/23/2016 05:15,2,0.000,ALERT,213.74,303.28,60.018,1461402903,"201051344000645","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,379344.5,379344.5,27444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402905,421262.00
04/23/2016 05:15,2,0.000,ALERT,212.16,300.87,60.012,1461402903,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,644892.2,644892.2,21053,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402907,421263.00
04/23/2016 05:15,2,0.000,ALERT,213.74,303.28,60.007,1461402903,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.78,0.0,0.0,0.000,370230.0,370230.0,27905,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402909,421264.00
04/23/2016 05:15,2,0.000,ALERT,213.51,303.88,60.012,1461402903,"201051344000469","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,371496.0,371496.0,27851,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402911,421265.00
04/23/2016 05:15,2,0.000,ALERT,212.38,300.87,60.012,1461402903,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,375737.3,375737.3,32408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402913,421266.00
04/23/2016 05:15,2,0.000,ALERT,211.93,301.17,60.012,1461402903,"274151322000052","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,654979.8,654979.8,21275,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402914,421267.00
04/23/2016 05:15,2,0.000,ALERT,212.83,301.17,60.002,1461402903,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,381743.7,381743.7,32413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402916,421268.00
04/23/2016 05:15,2,0.000,ALERT,212.61,301.47,60.034,1461402903,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,379507.6,379507.6,32206,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402918,421269.00
04/23/2016 05:15,2,0.000,ALERT,213.29,302.07,60.012,1461402903,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,373070.4,373070.4,32382,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402920,421270.00
04/23/2016 05:15,2,0.000,ALERT,212.38,300.87,60.023,1461402903,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,384737.2,384737.2,32322,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402922,421271.00
04/23/2016 05:15,2,0.000,ALERT,212.16,300.27,60.002,1461402903,"274151322000094","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,525859.2,525859.2,22199,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402924,421272.00
04/23/2016 05:15,2,0.000,ALERT,213.29,303.58,59.975,1461402903,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,385056.2,385056.2,7925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402925,421273.00
04/23/2016 05:15,2,0.000,ALERT,212.61,301.47,59.996,1461402903,"201051344000890","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,381890.6,381890.6,32344,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402927,421274.00
04/23/2016 05:15,2,0.000,ALERT,212.83,300.87,60.002,1461402903,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,384045.6,384045.6,32351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402929,421275.00
04/23/2016 05:15,2,0.000,ALERT,213.06,300.57,59.996,1461402903,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,377129.3,377129.3,32501,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402931,421276.00
04/23/2016 05:15,2,0.000,ALERT,212.16,301.47,59.996,1461402903,"274151322000083","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,649170.1,649170.1,21335,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402933,421277.00
04/23/2016 05:15,2,0.000,ALERT,212.83,300.87,59.996,1461402903,"274151322000076","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,690666.2,690666.2,21333,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402934,421278.00
04/23/2016 05:15,2,0.000,ALERT,213.29,303.88,60.002,1461402903,"201051344000868","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,370608.5,370608.5,27584,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402936,421279.00
04/23/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1461402903,"274151322000095","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,683651.9,683651.9,21236,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402938,421280.00
04/23/2016 05:15,2,0.000,ALERT,213.29,302.98,60.002,1461402903,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,367952.6,367952.6,27873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402940,421281.00
04/23/2016 05:15,2,0.000,ALERT,212.61,300.27,60.028,1461402903,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,381638.8,381638.8,32394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402942,421282.00
04/23/2016 05:15,2,0.000,ALERT,213.06,302.98,59.991,1461402903,"201051344000458","219011344069620",0.00,5.50,0,300.27,305.98,0.0,0.0,0.000,378576.6,378576.6,27797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402944,421283.00
04/23/2016 05:15,2,0.000,ALERT,213.74,302.68,59.996,1461402903,"201051344000853","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,377056.2,377056.2,27391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402945,421284.00
04/23/2016 05:15,2,0.000,ALERT,213.06,301.17,59.981,1461402903,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,383599.5,383599.5,32218,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402947,421285.00
04/23/2016 05:15,2,0.000,ALERT,212.83,300.57,59.986,1461402903,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,380678.2,380678.2,32221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402949,421286.00
04/23/2016 05:15,2,0.000,ALERT,213.06,301.47,59.986,1461402903,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,385842.7,385842.7,32082,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402951,421287.00
04/23/2016 05:15,2,0.000,ALERT,212.83,300.27,59.986,1461402903,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,377815.6,377815.6,32448,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402952,421288.00
04/23/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1461402903,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,628474.3,628474.3,21017,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402954,421289.00
04/23/2016 05:15,2,0.000,ALERT,213.06,299.97,60.002,1461402903,"274151322000068","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,525590.8,525590.8,22407,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402956,421290.00
04/23/2016 05:15,2,0.000,ALERT,212.38,300.87,59.986,1461402903,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,374155.8,374155.8,32401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402958,421291.00
04/23/2016 05:15,2,0.000,ALERT,212.83,303.28,59.986,1461402903,"201051344000594","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,381846.4,381846.4,27834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402960,421292.00
04/23/2016 05:15,2,0.000,ALERT,212.83,300.57,59.996,1461402903,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,380760.0,380760.0,32402,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402961,421293.00
04/23/2016 05:15,2,0.000,ALERT,212.16,300.87,59.996,1461402903,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,642259.0,642259.0,21042,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402963,421294.00
04/23/2016 05:15,2,0.000,ALERT,213.29,302.07,59.981,1461402903,"201051344000867","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,369944.3,369944.3,27837,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402965,421295.00
04/23/2016 05:15,2,0.000,ALERT,212.61,300.57,60.002,1461402903,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,379590.8,379590.8,32272,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461402967,421296.00
04/23/2016 05:15,2,0.000,ALERT,213.06,302.68,59.996,1461402903,"201051344000900","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,385379.6,385379.6,27224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402968,421297.00
04/23/2016 05:15,2,0.000,ALERT,213.29,302.07,59.981,1461402903,"201051344000648","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,377839.4,377839.4,27529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402970,421298.00
04/23/2016 05:15,2,0.000,ALERT,213.29,303.28,59.996,1461402903,"201051344000569","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,386608.1,386608.1,27158,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402972,421299.00
04/23/2016 05:15,2,0.000,ALERT,213.06,302.98,59.949,1461402903,"201051344000983","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,378215.9,378215.9,27630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402974,421300.00
04/23/2016 05:15,2,0.000,ALERT,213.29,302.68,59.996,1461402903,"201051344001158","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,372920.4,372920.4,27891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402976,421301.00
04/23/2016 05:15,2,0.000,ALERT,213.74,303.28,59.970,1461402903,"201051344000576","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,379745.8,379745.8,27303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402978,421302.00
04/23/2016 05:15,2,0.000,ALERT,212.38,299.37,60.007,1461402903,"274151322000087","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,616364.1,616364.1,21117,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461402979,421303.00
04/23/2016 05:30,2,0.000,ALERT,213.51,302.98,59.986,1461403803,"201051344000645","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,379344.5,379344.5,27446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403805,421304.00
04/23/2016 05:30,2,0.000,ALERT,212.16,300.27,59.981,1461403803,"274151322000085","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,644892.2,644892.2,21055,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403807,421305.00
04/23/2016 05:30,2,0.000,ALERT,213.74,302.98,60.007,1461403803,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,370230.0,370230.0,27907,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403809,421306.00
04/23/2016 05:30,2,0.000,ALERT,213.29,302.98,59.981,1461403803,"201051344000469","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,371496.0,371496.0,27853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403811,421307.00
04/23/2016 05:30,2,0.000,ALERT,212.38,301.47,60.007,1461403803,"201051344000646","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,375737.3,375737.3,32410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403813,421308.00
04/23/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1461403803,"274151322000052","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,654979.8,654979.8,21277,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403814,421309.00
04/23/2016 05:30,2,0.000,ALERT,212.83,301.77,59.970,1461403803,"201051344000585","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,381743.7,381743.7,32415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403816,421310.00
04/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1461403803,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,379507.6,379507.6,32208,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403818,421311.00
04/23/2016 05:30,2,0.000,ALERT,213.29,302.37,59.975,1461403803,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,373070.4,373070.4,32384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403820,421312.00
04/23/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1461403803,"201051344000955","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,384737.2,384737.2,32324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403821,421313.00
04/23/2016 05:30,2,0.000,ALERT,212.16,299.97,59.991,1461403803,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,525859.2,525859.2,22201,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403823,421314.00
04/23/2016 05:30,2,0.000,ALERT,213.06,303.28,59.975,1461403803,"201051344000579","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,385056.2,385056.2,7927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403825,421315.00
04/23/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1461403803,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,381890.6,381890.6,32346,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403827,421316.00
04/23/2016 05:30,2,0.000,ALERT,212.83,301.47,59.959,1461403803,"201051344000438","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,384045.6,384045.6,32353,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403829,421317.00
04/23/2016 05:30,2,0.000,ALERT,212.83,300.87,59.959,1461403803,"201051344000417","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,377129.3,377129.3,32503,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403830,421318.00
04/23/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1461403803,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,649170.1,649170.1,21337,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403832,421319.00
04/23/2016 05:30,2,0.000,ALERT,212.83,300.57,59.938,1461403803,"274151322000076","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,690666.2,690666.2,21335,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403834,421320.00
04/23/2016 05:30,2,0.000,ALERT,213.06,303.88,59.933,1461403803,"201051344000868","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,370608.5,370608.5,27586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403836,421321.00
04/23/2016 05:30,2,0.000,ALERT,212.16,302.07,59.917,1461403803,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,683651.9,683651.9,21238,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403838,421322.00
04/23/2016 05:30,2,0.000,ALERT,212.83,302.98,59.959,1461403803,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,367952.6,367952.6,27875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403840,421323.00
04/23/2016 05:30,2,0.000,ALERT,212.38,300.57,59.965,1461403803,"201051344001025","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,381638.8,381638.8,32396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403842,421324.00
04/23/2016 05:30,2,0.000,ALERT,213.06,303.28,59.954,1461403803,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,378576.6,378576.6,27799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403844,421325.00
04/23/2016 05:30,2,0.000,ALERT,213.51,302.68,59.954,1461403803,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,377056.2,377056.2,27393,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403845,421326.00
04/23/2016 05:30,2,0.000,ALERT,213.29,301.47,59.965,1461403803,"201051344000685","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,383599.5,383599.5,32220,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403847,421327.00
04/23/2016 05:30,2,0.000,ALERT,212.83,300.57,59.970,1461403803,"201051344000917","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,380678.2,380678.2,32223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403849,421328.00
04/23/2016 05:30,2,0.000,ALERT,213.06,301.47,59.965,1461403803,"201051344001145","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,385842.7,385842.7,32084,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403851,421329.00
04/23/2016 05:30,2,0.000,ALERT,212.83,300.87,59.965,1461403803,"201051344000651","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,377815.6,377815.6,32450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403853,421330.00
04/23/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1461403803,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,628474.3,628474.3,21019,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403854,421331.00
04/23/2016 05:30,2,0.000,ALERT,212.83,299.67,59.965,1461403803,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,525590.8,525590.8,22409,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403856,421332.00
04/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.959,1461403803,"201051344001135","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,374155.8,374155.8,32403,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403858,421333.00
04/23/2016 05:30,2,0.000,ALERT,212.61,303.28,60.007,1461403803,"201051344000594","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,381846.4,381846.4,27836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403860,421334.00
04/23/2016 05:30,2,0.000,ALERT,212.83,301.17,59.970,1461403803,"201051344001203","219011344069620",0.00,3.70,0,298.17,304.48,0.0,0.0,0.000,380760.0,380760.0,32404,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403861,421335.00
04/23/2016 05:30,2,0.000,ALERT,211.93,300.87,59.959,1461403803,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,642259.0,642259.0,21044,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403863,421336.00
04/23/2016 05:30,2,0.000,ALERT,213.29,302.37,59.965,1461403803,"201051344000867","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,369944.3,369944.3,27839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461403865,421337.00
04/23/2016 05:30,2,0.000,ALERT,212.61,301.17,59.965,1461403803,"201051344001093","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,379590.8,379590.8,32274,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403867,421338.00
04/23/2016 05:30,2,0.000,ALERT,212.83,302.98,59.975,1461403803,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,385379.6,385379.6,27226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403869,421339.00
04/23/2016 05:30,2,0.000,ALERT,213.29,302.37,59.970,1461403803,"201051344000648","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,377839.4,377839.4,27531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403870,421340.00
04/23/2016 05:30,2,0.000,ALERT,213.06,303.88,59.970,1461403803,"201051344000569","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,386608.1,386608.1,27160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403872,421341.00
04/23/2016 05:30,2,0.000,ALERT,213.06,303.28,59.970,1461403803,"201051344000983","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,378215.9,378215.9,27632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403874,421342.00
04/23/2016 05:30,2,0.000,ALERT,213.06,302.98,59.959,1461403803,"201051344001158","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,372920.4,372920.4,27893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403876,421343.00
04/23/2016 05:30,2,0.000,ALERT,213.51,303.58,59.991,1461403803,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,379745.8,379745.8,27305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403878,421344.00
04/23/2016 05:30,2,0.000,ALERT,211.93,299.67,59.954,1461403803,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,616364.1,616364.1,21119,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461403879,421345.00
04/23/2016 05:45,2,0.000,ALERT,213.51,302.98,59.986,1461404703,"201051344000645","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,379344.5,379344.5,27448,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404705,421346.00
04/23/2016 05:45,2,0.000,ALERT,212.16,300.27,59.996,1461404703,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,644892.2,644892.2,21057,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404707,421347.00
04/23/2016 05:45,2,0.000,ALERT,213.74,302.98,59.991,1461404703,"201051344000633","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,370230.0,370230.0,27909,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404708,421348.00
04/23/2016 05:45,2,0.000,ALERT,213.29,302.98,59.991,1461404703,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,371496.0,371496.0,27855,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404710,421349.00
04/23/2016 05:45,2,0.000,ALERT,212.38,300.87,59.991,1461404703,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,375737.3,375737.3,32412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404712,421350.00
04/23/2016 05:45,2,0.000,ALERT,211.93,301.17,59.996,1461404703,"274151322000052","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,654979.8,654979.8,21279,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404714,421351.00
04/23/2016 05:45,2,0.000,ALERT,212.61,301.17,60.002,1461404703,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,381743.7,381743.7,32417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404716,421352.00
04/23/2016 05:45,2,0.000,ALERT,212.61,301.47,60.034,1461404703,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,379507.6,379507.6,32210,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404718,421353.00
04/23/2016 05:45,2,0.000,ALERT,213.29,302.07,59.986,1461404703,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,373070.4,373070.4,32386,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404719,421354.00
04/23/2016 05:45,2,0.000,ALERT,212.16,300.87,59.986,1461404703,"201051344000955","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,384737.2,384737.2,32326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404721,421355.00
04/23/2016 05:45,2,0.000,ALERT,212.16,299.97,59.991,1461404703,"274151322000094","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,525859.2,525859.2,22203,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404723,421356.00
04/23/2016 05:45,2,0.000,ALERT,213.06,303.58,60.002,1461404703,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,385056.2,385056.2,7929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404725,421357.00
04/23/2016 05:45,2,0.000,ALERT,212.38,301.47,59.986,1461404703,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,381890.6,381890.6,32348,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404727,421358.00
04/23/2016 05:45,2,0.000,ALERT,212.61,301.17,59.991,1461404703,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,384045.6,384045.6,32355,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404728,421359.00
04/23/2016 05:45,2,0.000,ALERT,212.83,300.57,60.012,1461404703,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,377129.3,377129.3,32505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404730,421360.00
04/23/2016 05:45,2,0.000,ALERT,211.93,301.17,59.986,1461404703,"274151322000083","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,649170.1,649170.1,21339,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404732,421361.00
04/23/2016 05:45,2,0.000,ALERT,212.61,300.57,59.986,1461404703,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,690666.2,690666.2,21337,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404734,421362.00
04/23/2016 05:45,2,0.000,ALERT,213.06,303.88,59.991,1461404703,"201051344000868","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,370608.5,370608.5,27588,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404736,421363.00
04/23/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1461404703,"274151322000095","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,683651.9,683651.9,21240,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404737,421364.00
04/23/2016 05:45,2,0.000,ALERT,212.83,302.68,59.996,1461404703,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,367952.6,367952.6,27877,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404739,421365.00
04/23/2016 05:45,2,0.000,ALERT,212.38,300.27,59.981,1461404703,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,381638.8,381638.8,32398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404741,421366.00
04/23/2016 05:45,2,0.000,ALERT,212.83,303.28,59.959,1461404703,"201051344000458","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,378576.6,378576.6,27801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404743,421367.00
04/23/2016 05:45,2,0.000,ALERT,213.51,302.68,59.938,1461404703,"201051344000853","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,377056.2,377056.2,27395,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404744,421368.00
04/23/2016 05:45,2,0.000,ALERT,213.06,301.17,59.991,1461404703,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,383599.5,383599.5,32222,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404746,421369.00
04/23/2016 05:45,2,0.000,ALERT,212.61,300.57,59.981,1461404703,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,380678.2,380678.2,32225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404748,421370.00
04/23/2016 05:45,2,0.000,ALERT,212.83,301.17,59.965,1461404703,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,385842.7,385842.7,32086,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404750,421371.00
04/23/2016 05:45,2,0.000,ALERT,212.61,300.27,59.986,1461404703,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,377815.6,377815.6,32452,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404752,421372.00
04/23/2016 05:45,2,0.000,ALERT,211.70,300.27,59.981,1461404703,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,628474.3,628474.3,21021,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404753,421373.00
04/23/2016 05:45,2,0.000,ALERT,212.83,299.67,59.975,1461404703,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,525590.8,525590.8,22411,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404755,421374.00
04/23/2016 05:45,2,0.000,ALERT,212.38,300.87,59.986,1461404703,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,374155.8,374155.8,32405,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404757,421375.00
04/23/2016 05:45,2,0.000,ALERT,212.83,303.58,59.944,1461404703,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,381846.4,381846.4,27838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404759,421376.00
04/23/2016 05:45,2,0.000,ALERT,212.61,300.57,59.981,1461404703,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,380760.0,380760.0,32406,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404761,421377.00
04/23/2016 05:45,2,0.000,ALERT,211.70,301.17,59.959,1461404703,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,642259.0,642259.0,21046,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404762,421378.00
04/23/2016 05:45,2,0.000,ALERT,213.29,302.37,59.986,1461404703,"201051344000867","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,369944.3,369944.3,27841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404764,421379.00
04/23/2016 05:45,2,0.000,ALERT,212.61,301.17,59.991,1461404703,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,379590.8,379590.8,32276,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404766,421380.00
04/23/2016 05:45,2,0.000,ALERT,213.06,303.28,59.986,1461404703,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,385379.6,385379.6,27228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404768,421381.00
04/23/2016 05:45,2,0.000,ALERT,213.29,302.37,59.970,1461404703,"201051344000648","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,377839.4,377839.4,27533,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404770,421382.00
04/23/2016 05:45,2,0.000,ALERT,213.06,303.58,59.986,1461404703,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,386608.1,386608.1,27162,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404771,421383.00
04/23/2016 05:45,2,0.000,ALERT,213.29,303.58,59.981,1461404703,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,378215.9,378215.9,27634,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404773,421384.00
04/23/2016 05:45,2,0.000,ALERT,213.29,303.28,59.991,1461404703,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,372920.4,372920.4,27895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404775,421385.00
04/23/2016 05:45,2,0.000,ALERT,213.74,303.88,59.981,1461404703,"201051344000576","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,379745.8,379745.8,27307,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461404777,421386.00
04/23/2016 05:45,2,0.000,ALERT,212.38,300.27,59.975,1461404703,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,616364.1,616364.1,21121,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461404779,421387.00
04/23/2016 06:00,2,0.000,ALERT,213.29,302.07,59.965,1461405603,"201051344000645","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,379344.5,379344.5,27450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405605,421388.00
04/23/2016 06:00,2,0.000,ALERT,211.70,299.97,59.949,1461405603,"274151322000085","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,644892.2,644892.2,21059,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405606,421389.00
04/23/2016 06:00,2,0.000,ALERT,213.29,301.77,59.965,1461405603,"201051344000633","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,370230.0,370230.0,27911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405608,421390.00
04/23/2016 06:00,2,0.000,ALERT,212.83,302.07,59.959,1461405603,"201051344000469","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,371496.0,371496.0,27857,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405610,421391.00
04/23/2016 06:00,2,0.000,ALERT,211.48,299.97,59.959,1461405603,"201051344000646","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,375737.3,375737.3,32414,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405612,421392.00
04/23/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1461405603,"274151322000052","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,654979.8,654979.8,21281,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405614,421393.00
04/23/2016 06:00,2,0.000,ALERT,212.16,300.57,59.975,1461405603,"201051344000585","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,381743.7,381743.7,32419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405615,421394.00
