ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 06:00,2,0.000,ALERT,211.93,300.57,59.949,1461405603,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,379507.6,379507.6,32212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405617,421395.00
04/23/2016 06:00,2,0.000,ALERT,212.38,300.87,59.959,1461405603,"201051344000582","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,373070.4,373070.4,32388,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405619,421396.00
04/23/2016 06:00,2,0.000,ALERT,211.48,300.27,59.959,1461405603,"201051344000955","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,384737.2,384737.2,32328,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405621,421397.00
04/23/2016 06:00,2,0.000,ALERT,211.70,299.37,59.949,1461405603,"274151322000094","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,525859.2,525859.2,22205,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405623,421398.00
04/23/2016 06:00,2,0.000,ALERT,212.83,302.37,59.928,1461405603,"201051344000579","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,385056.2,385056.2,7931,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405624,421399.00
04/23/2016 06:00,2,0.000,ALERT,211.70,300.57,59.912,1461405603,"201051344000890","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,381890.6,381890.6,32350,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405626,421400.00
04/23/2016 06:00,2,0.000,ALERT,211.93,299.67,59.949,1461405603,"201051344000438","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,384045.6,384045.6,32357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405628,421401.00
04/23/2016 06:00,2,0.000,ALERT,212.16,299.37,59.954,1461405603,"201051344000417","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,377129.3,377129.3,32507,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405630,421402.00
04/23/2016 06:00,2,0.000,ALERT,211.93,300.57,59.965,1461405603,"274151322000083","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,649170.1,649170.1,21341,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405632,421403.00
04/23/2016 06:00,2,0.000,ALERT,212.38,300.57,59.949,1461405603,"274151322000076","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,690666.2,690666.2,21339,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405633,421404.00
04/23/2016 06:00,2,0.000,ALERT,212.61,302.68,59.965,1461405603,"201051344000868","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,370608.5,370608.5,27590,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405635,421405.00
04/23/2016 06:00,2,0.000,ALERT,211.70,301.17,59.959,1461405603,"274151322000095","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,683651.9,683651.9,21242,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405637,421406.00
04/23/2016 06:00,2,0.000,ALERT,212.38,301.47,59.975,1461405603,"201051344000988","219011344069620",0.00,3.70,0,297.26,304.48,0.0,0.0,0.000,367952.6,367952.6,27879,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405639,421407.00
04/23/2016 06:00,2,0.000,ALERT,211.70,299.37,59.970,1461405603,"201051344001025","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,381638.8,381638.8,32400,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405641,421408.00
04/23/2016 06:00,2,0.000,ALERT,212.61,302.07,60.012,1461405603,"201051344000458","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,378576.6,378576.6,27803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405643,421409.00
04/23/2016 06:00,2,0.000,ALERT,213.06,301.77,59.975,1461405603,"201051344000853","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,377056.2,377056.2,27397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405644,421410.00
04/23/2016 06:00,2,0.000,ALERT,212.38,300.27,60.012,1461405603,"201051344000685","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,383599.5,383599.5,32224,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405646,421411.00
04/23/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1461405603,"201051344000917","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,380678.2,380678.2,32227,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405648,421412.00
04/23/2016 06:00,2,0.000,ALERT,212.16,300.57,59.986,1461405603,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,385842.7,385842.7,32088,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405650,421413.00
04/23/2016 06:00,2,0.000,ALERT,212.16,299.67,59.954,1461405603,"201051344000651","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,377815.6,377815.6,32454,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405652,421414.00
04/23/2016 06:00,2,0.000,ALERT,211.25,299.97,59.970,1461405603,"274151322000088","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,628474.3,628474.3,21023,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405653,421415.00
04/23/2016 06:00,2,0.000,ALERT,212.38,299.67,59.981,1461405603,"274151322000068","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,525590.8,525590.8,22413,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405655,421416.00
04/23/2016 06:00,2,0.000,ALERT,211.70,300.27,59.986,1461405603,"201051344001135","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,374155.8,374155.8,32407,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405657,421417.00
04/23/2016 06:00,2,0.000,ALERT,212.38,302.37,59.986,1461405603,"201051344000594","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,381846.4,381846.4,27840,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405659,421418.00
04/23/2016 06:00,2,0.000,ALERT,211.93,299.97,59.949,1461405603,"201051344001203","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,380760.0,380760.0,32408,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405661,421419.00
04/23/2016 06:00,2,0.000,ALERT,211.70,299.97,60.018,1461405603,"274151322000054","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,642259.0,642259.0,21048,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405662,421420.00
04/23/2016 06:00,2,0.000,ALERT,212.83,301.47,60.028,1461405603,"201051344000867","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,369944.3,369944.3,27843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405664,421421.00
04/23/2016 06:00,2,0.000,ALERT,211.93,300.27,59.996,1461405603,"201051344001093","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,379590.8,379590.8,32278,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405666,421422.00
04/23/2016 06:00,2,0.000,ALERT,212.61,302.37,59.996,1461405603,"201051344000900","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,385379.6,385379.6,27230,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405668,421423.00
04/23/2016 06:00,2,0.000,ALERT,212.83,301.47,59.954,1461405603,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,377839.4,377839.4,27535,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405669,421424.00
04/23/2016 06:00,2,0.000,ALERT,212.83,302.98,60.007,1461405603,"201051344000569","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,386608.1,386608.1,27164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405671,421425.00
04/23/2016 06:00,2,0.000,ALERT,212.61,302.37,59.986,1461405603,"201051344000983","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,378215.9,378215.9,27636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405673,421426.00
04/23/2016 06:00,2,0.000,ALERT,212.83,301.77,59.996,1461405603,"201051344001158","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,372920.4,372920.4,27897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405675,421427.00
04/23/2016 06:00,2,0.000,ALERT,213.06,302.68,59.996,1461405603,"201051344000576","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,379745.8,379745.8,27309,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461405677,421428.00
04/23/2016 06:00,2,0.000,ALERT,211.93,299.37,59.970,1461405603,"274151322000087","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,616364.1,616364.1,21123,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461405679,421429.00
04/23/2016 06:15,2,0.000,ALERT,213.06,302.07,59.949,1461406503,"201051344000645","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,379344.5,379344.5,27452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406505,421430.00
04/23/2016 06:15,2,0.000,ALERT,211.70,299.07,59.938,1461406503,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,644892.2,644892.2,21061,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406507,421431.00
04/23/2016 06:15,2,0.000,ALERT,213.06,301.47,60.002,1461406503,"201051344000633","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,370230.0,370230.0,27913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406508,421432.00
04/23/2016 06:15,2,0.000,ALERT,212.83,302.07,59.944,1461406503,"201051344000469","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,371496.0,371496.0,27859,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406510,421433.00
04/23/2016 06:15,2,0.000,ALERT,211.70,300.27,59.981,1461406503,"201051344000646","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,375737.3,375737.3,32416,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406512,421434.00
04/23/2016 06:15,2,0.000,ALERT,211.03,299.97,59.981,1461406503,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,654979.8,654979.8,21283,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406514,421435.00
04/23/2016 06:15,2,0.000,ALERT,212.16,300.57,59.981,1461406503,"201051344000585","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,381743.7,381743.7,32421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406516,421436.00
04/23/2016 06:15,2,0.000,ALERT,211.93,300.27,59.981,1461406503,"201051344001230","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,379507.6,379507.6,32214,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406517,421437.00
04/23/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1461406503,"201051344000582","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,373070.4,373070.4,32390,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406519,421438.00
04/23/2016 06:15,2,0.000,ALERT,211.70,299.97,59.970,1461406503,"201051344000955","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,384737.2,384737.2,32330,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406521,421439.00
04/23/2016 06:15,2,0.000,ALERT,211.48,298.47,60.012,1461406503,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,525859.2,525859.2,22207,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406523,421440.00
04/23/2016 06:15,2,0.000,ALERT,212.38,302.37,59.986,1461406503,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,385056.2,385056.2,7933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406525,421441.00
04/23/2016 06:15,2,0.000,ALERT,211.93,300.57,59.981,1461406503,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,381890.6,381890.6,32352,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406526,421442.00
04/23/2016 06:15,2,0.000,ALERT,212.16,299.97,59.981,1461406503,"201051344000438","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,384045.6,384045.6,32359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406528,421443.00
04/23/2016 06:15,2,0.000,ALERT,212.16,299.67,59.975,1461406503,"201051344000417","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,377129.3,377129.3,32509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406530,421444.00
04/23/2016 06:15,2,0.000,ALERT,211.48,299.97,59.981,1461406503,"274151322000083","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,649170.1,649170.1,21343,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406532,421445.00
04/23/2016 06:15,2,0.000,ALERT,212.16,299.37,60.012,1461406503,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,690666.2,690666.2,21341,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406533,421446.00
04/23/2016 06:15,2,0.000,ALERT,212.61,302.68,59.975,1461406503,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,370608.5,370608.5,27592,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406535,421447.00
04/23/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1461406503,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,683651.9,683651.9,21244,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406537,421448.00
04/23/2016 06:15,2,0.000,ALERT,212.38,302.07,59.975,1461406503,"201051344000988","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,367952.6,367952.6,27881,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406539,421449.00
04/23/2016 06:15,2,0.000,ALERT,211.93,299.37,59.981,1461406503,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,381638.8,381638.8,32402,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406541,421450.00
04/23/2016 06:15,2,0.000,ALERT,212.61,302.37,59.975,1461406503,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,378576.6,378576.6,27805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406543,421451.00
04/23/2016 06:15,2,0.000,ALERT,213.06,301.77,59.981,1461406503,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,377056.2,377056.2,27399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406544,421452.00
04/23/2016 06:15,2,0.000,ALERT,212.38,299.97,59.975,1461406503,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,383599.5,383599.5,32226,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406546,421453.00
04/23/2016 06:15,2,0.000,ALERT,212.38,299.67,59.981,1461406503,"201051344000917","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,380678.2,380678.2,32229,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406548,421454.00
04/23/2016 06:15,2,0.000,ALERT,212.38,300.27,59.981,1461406503,"201051344001145","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,385842.7,385842.7,32090,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406550,421455.00
04/23/2016 06:15,2,0.000,ALERT,212.16,299.37,59.975,1461406503,"201051344000651","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,377815.6,377815.6,32456,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406551,421456.00
04/23/2016 06:15,2,0.000,ALERT,211.03,298.77,59.975,1461406503,"274151322000088","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,628474.3,628474.3,21025,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406553,421457.00
04/23/2016 06:15,2,0.000,ALERT,211.93,298.47,59.970,1461406503,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,525590.8,525590.8,22415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406555,421458.00
04/23/2016 06:15,2,0.000,ALERT,211.70,299.97,59.975,1461406503,"201051344001135","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,374155.8,374155.8,32409,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406557,421459.00
04/23/2016 06:15,2,0.000,ALERT,212.38,302.68,59.981,1461406503,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,381846.4,381846.4,27842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406559,421460.00
04/23/2016 06:15,2,0.000,ALERT,212.16,299.97,59.975,1461406503,"201051344001203","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,380760.0,380760.0,32410,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406561,421461.00
04/23/2016 06:15,2,0.000,ALERT,211.25,299.37,60.007,1461406503,"274151322000054","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,642259.0,642259.0,21050,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406563,421462.00
04/23/2016 06:15,2,0.000,ALERT,212.83,301.47,59.996,1461406503,"201051344000867","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,369944.3,369944.3,27845,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406565,421463.00
04/23/2016 06:15,2,0.000,ALERT,212.16,299.97,59.975,1461406503,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,379590.8,379590.8,32280,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406566,421464.00
04/23/2016 06:15,2,0.000,ALERT,212.61,302.07,59.970,1461406503,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,385379.6,385379.6,27232,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406568,421465.00
04/23/2016 06:15,2,0.000,ALERT,212.61,301.17,59.996,1461406503,"201051344000648","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,377839.4,377839.4,27537,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406570,421466.00
04/23/2016 06:15,2,0.000,ALERT,212.83,302.68,59.981,1461406503,"201051344000569","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,386608.1,386608.1,27166,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406572,421467.00
04/23/2016 06:15,2,0.000,ALERT,212.61,302.07,60.018,1461406503,"201051344000983","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,378215.9,378215.9,27638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406574,421468.00
04/23/2016 06:15,2,0.000,ALERT,212.61,301.77,59.970,1461406503,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,372920.4,372920.4,27899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406575,421469.00
04/23/2016 06:15,2,0.000,ALERT,213.29,302.68,60.012,1461406503,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,379745.8,379745.8,27311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461406577,421470.00
04/23/2016 06:15,2,0.000,ALERT,211.48,298.47,59.965,1461406503,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,616364.1,616364.1,21125,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461406579,421471.00
04/23/2016 06:30,2,0.000,ALERT,213.06,302.07,59.991,1461407403,"201051344000645","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,379344.5,379344.5,27454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407405,421472.00
04/23/2016 06:30,2,0.000,ALERT,211.48,299.07,60.018,1461407403,"274151322000085","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,644892.2,644892.2,21063,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407407,421473.00
04/23/2016 06:30,2,0.000,ALERT,213.06,301.77,59.981,1461407403,"201051344000633","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,370230.0,370230.0,27915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407409,421474.00
04/23/2016 06:30,2,0.000,ALERT,212.61,302.07,59.991,1461407403,"201051344000469","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,371496.0,371496.0,27861,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407410,421475.00
04/23/2016 06:30,2,0.000,ALERT,211.93,300.27,60.002,1461407403,"201051344000646","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,375737.3,375737.3,32418,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407412,421476.00
04/23/2016 06:30,2,0.000,ALERT,211.25,299.07,59.981,1461407403,"274151322000052","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,654979.8,654979.8,21285,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407414,421477.00
04/23/2016 06:30,2,0.000,ALERT,212.16,300.27,59.965,1461407403,"201051344000585","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,381743.7,381743.7,32423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407416,421478.00
04/23/2016 06:30,2,0.000,ALERT,212.16,300.57,59.981,1461407403,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,379507.6,379507.6,32216,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407418,421479.00
04/23/2016 06:30,2,0.000,ALERT,212.38,300.87,59.975,1461407403,"201051344000582","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,373070.4,373070.4,32392,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407420,421480.00
04/23/2016 06:30,2,0.000,ALERT,211.70,299.97,59.975,1461407403,"201051344000955","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,384737.2,384737.2,32332,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407422,421481.00
04/23/2016 06:30,2,0.000,ALERT,211.25,298.17,59.981,1461407403,"274151322000094","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,525859.2,525859.2,22209,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407423,421482.00
04/23/2016 06:30,2,0.000,ALERT,212.61,302.68,60.002,1461407403,"201051344000579","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,385056.2,385056.2,7935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407425,421483.00
04/23/2016 06:30,2,0.000,ALERT,211.93,300.57,60.028,1461407403,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,381890.6,381890.6,32354,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407427,421484.00
04/23/2016 06:30,2,0.000,ALERT,212.16,299.97,59.981,1461407403,"201051344000438","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,384045.6,384045.6,32361,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407429,421485.00
04/23/2016 06:30,2,0.000,ALERT,212.16,299.67,59.981,1461407403,"201051344000417","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,377129.3,377129.3,32511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407430,421486.00
04/23/2016 06:30,2,0.000,ALERT,211.70,299.67,59.981,1461407403,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,649170.1,649170.1,21345,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407432,421487.00
04/23/2016 06:30,2,0.000,ALERT,211.93,298.77,59.970,1461407403,"274151322000076","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,690666.2,690666.2,21343,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407434,421488.00
04/23/2016 06:30,2,0.000,ALERT,212.61,302.98,59.970,1461407403,"201051344000868","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,370608.5,370608.5,27594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407436,421489.00
04/23/2016 06:30,2,0.000,ALERT,211.48,300.27,59.965,1461407403,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,683651.9,683651.9,21246,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407438,421490.00
04/23/2016 06:30,2,0.000,ALERT,212.38,301.77,59.996,1461407403,"201051344000988","219011344069620",0.00,3.70,0,296.36,303.28,0.0,0.0,0.000,367952.6,367952.6,27883,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407440,421491.00
04/23/2016 06:30,2,0.000,ALERT,211.93,299.37,59.975,1461407403,"201051344001025","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,381638.8,381638.8,32404,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407441,421492.00
04/23/2016 06:30,2,0.000,ALERT,212.38,302.07,59.981,1461407403,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,378576.6,378576.6,27807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407443,421493.00
04/23/2016 06:30,2,0.000,ALERT,213.29,302.37,59.975,1461407403,"201051344000853","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,377056.2,377056.2,27401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407445,421494.00
04/23/2016 06:30,2,0.000,ALERT,212.61,300.27,59.975,1461407403,"201051344000685","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,383599.5,383599.5,32228,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407447,421495.00
04/23/2016 06:30,2,0.000,ALERT,212.38,299.67,59.970,1461407403,"201051344000917","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,380678.2,380678.2,32231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407449,421496.00
04/23/2016 06:30,2,0.000,ALERT,212.61,300.57,59.975,1461407403,"201051344001145","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,385842.7,385842.7,32092,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407450,421497.00
04/23/2016 06:30,2,0.000,ALERT,212.38,299.67,59.970,1461407403,"201051344000651","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,377815.6,377815.6,32458,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407452,421498.00
04/23/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1461407403,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,628474.3,628474.3,21027,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407454,421499.00
04/23/2016 06:30,2,0.000,ALERT,212.16,299.07,60.002,1461407403,"274151322000068","219011344069620",0.00,5.00,0,296.06,299.67,0.0,0.0,0.000,525590.8,525590.8,22417,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407456,421500.00
04/23/2016 06:30,2,0.000,ALERT,211.93,300.27,59.965,1461407403,"201051344001135","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,374155.8,374155.8,32411,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407458,421501.00
04/23/2016 06:30,2,0.000,ALERT,212.38,302.98,59.965,1461407403,"201051344000594","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,381846.4,381846.4,27844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407459,421502.00
04/23/2016 06:30,2,0.000,ALERT,212.16,299.97,59.954,1461407403,"201051344001203","219011344069620",0.00,3.30,0,296.66,303.28,0.0,0.0,0.000,380760.0,380760.0,32412,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407461,421503.00
04/23/2016 06:30,2,0.000,ALERT,211.48,299.97,59.938,1461407403,"274151322000054","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,642259.0,642259.0,21052,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407463,421504.00
04/23/2016 06:30,2,0.000,ALERT,213.06,302.07,59.970,1461407403,"201051344000867","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,369944.3,369944.3,27847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407465,421505.00
04/23/2016 06:30,2,0.000,ALERT,212.16,299.97,59.986,1461407403,"201051344001093","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,379590.8,379590.8,32282,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407467,421506.00
04/23/2016 06:30,2,0.000,ALERT,212.61,302.68,59.975,1461407403,"201051344000900","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,385379.6,385379.6,27234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407468,421507.00
04/23/2016 06:30,2,0.000,ALERT,212.83,301.77,59.975,1461407403,"201051344000648","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,377839.4,377839.4,27539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407470,421508.00
04/23/2016 06:30,2,0.000,ALERT,212.83,302.98,59.986,1461407403,"201051344000569","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,386608.1,386608.1,27168,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407472,421509.00
04/23/2016 06:30,2,0.000,ALERT,212.83,302.98,60.012,1461407403,"201051344000983","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,378215.9,378215.9,27640,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407474,421510.00
04/23/2016 06:30,2,0.000,ALERT,212.83,302.37,59.981,1461407403,"201051344001158","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,372920.4,372920.4,27901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407476,421511.00
04/23/2016 06:30,2,0.000,ALERT,213.29,303.28,59.981,1461407403,"201051344000576","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,379745.8,379745.8,27313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461407477,421512.00
04/23/2016 06:30,2,0.000,ALERT,211.70,299.07,59.981,1461407403,"274151322000087","219011344069620",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,616364.1,616364.1,21127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461407479,421513.00
04/23/2016 06:45,2,0.000,ALERT,213.51,302.98,59.970,1461408303,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,379344.5,379344.5,27456,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408305,421514.00
04/23/2016 06:45,2,0.000,ALERT,212.38,300.57,59.970,1461408303,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,644892.2,644892.2,21065,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408307,421515.00
04/23/2016 06:45,2,0.000,ALERT,213.74,302.68,59.970,1461408303,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,370230.0,370230.0,27917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408309,421516.00
04/23/2016 06:45,2,0.000,ALERT,213.29,302.98,59.954,1461408303,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,371496.0,371496.0,27863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408311,421517.00
04/23/2016 06:45,2,0.000,ALERT,212.38,301.17,59.975,1461408303,"201051344000646","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,375737.3,375737.3,32420,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408312,421518.00
04/23/2016 06:45,2,0.000,ALERT,211.93,301.17,60.002,1461408303,"274151322000052","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,654979.8,654979.8,21287,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408314,421519.00
04/23/2016 06:45,2,0.000,ALERT,212.83,301.17,59.970,1461408303,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,381743.7,381743.7,32425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408316,421520.00
04/23/2016 06:45,2,0.000,ALERT,212.61,301.47,59.944,1461408303,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,379507.6,379507.6,32218,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408318,421521.00
04/23/2016 06:45,2,0.000,ALERT,213.06,301.77,59.970,1461408303,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,373070.4,373070.4,32394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408319,421522.00
04/23/2016 06:45,2,0.000,ALERT,212.16,300.87,59.949,1461408303,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,384737.2,384737.2,32334,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408321,421523.00
04/23/2016 06:45,2,0.000,ALERT,212.16,299.67,60.012,1461408303,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,525859.2,525859.2,22211,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408323,421524.00
04/23/2016 06:45,2,0.000,ALERT,213.06,303.58,59.970,1461408303,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,385056.2,385056.2,7937,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408325,421525.00
04/23/2016 06:45,2,0.000,ALERT,212.38,301.17,59.975,1461408303,"201051344000890","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,381890.6,381890.6,32356,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408327,421526.00
04/23/2016 06:45,2,0.000,ALERT,212.61,301.17,59.981,1461408303,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,384045.6,384045.6,32363,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408328,421527.00
04/23/2016 06:45,2,0.000,ALERT,212.83,300.27,59.970,1461408303,"201051344000417","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,377129.3,377129.3,32513,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408330,421528.00
04/23/2016 06:45,2,0.000,ALERT,212.16,301.17,59.991,1461408303,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,649170.1,649170.1,21347,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408332,421529.00
04/23/2016 06:45,2,0.000,ALERT,212.83,300.27,59.991,1461408303,"274151322000076","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,690666.2,690666.2,21345,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408334,421530.00
04/23/2016 06:45,2,0.000,ALERT,213.06,303.58,60.007,1461408303,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,370608.5,370608.5,27596,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408335,421531.00
04/23/2016 06:45,2,0.000,ALERT,211.93,301.17,59.975,1461408303,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,683651.9,683651.9,21248,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408337,421532.00
04/23/2016 06:45,2,0.000,ALERT,213.06,302.68,59.970,1461408303,"201051344000988","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,367952.6,367952.6,27885,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408339,421533.00
04/23/2016 06:45,2,0.000,ALERT,212.38,299.97,59.970,1461408303,"201051344001025","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,381638.8,381638.8,32406,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408341,421534.00
04/23/2016 06:45,2,0.000,ALERT,213.06,302.98,60.007,1461408303,"201051344000458","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,378576.6,378576.6,27809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408343,421535.00
04/23/2016 06:45,2,0.000,ALERT,213.74,302.98,59.970,1461408303,"201051344000853","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,377056.2,377056.2,27403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408345,421536.00
04/23/2016 06:45,2,0.000,ALERT,212.83,300.87,60.012,1461408303,"201051344000685","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,383599.5,383599.5,32230,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408346,421537.00
04/23/2016 06:45,2,0.000,ALERT,212.83,300.57,59.975,1461408303,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,380678.2,380678.2,32233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408348,421538.00
04/23/2016 06:45,2,0.000,ALERT,212.83,301.17,59.981,1461408303,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,385842.7,385842.7,32094,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408350,421539.00
