ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 06:45,2,0.000,ALERT,212.61,300.27,59.981,1461408303,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,377815.6,377815.6,32460,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408352,421540.00
04/23/2016 06:45,2,0.000,ALERT,211.70,300.27,59.996,1461408303,"274151322000088","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,628474.3,628474.3,21029,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408354,421541.00
04/23/2016 06:45,2,0.000,ALERT,212.61,299.37,59.996,1461408303,"274151322000068","219011344069620",0.00,4.50,0,297.87,300.87,0.0,0.0,0.000,525590.8,525590.8,22419,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408355,421542.00
04/23/2016 06:45,2,0.000,ALERT,212.16,300.87,60.007,1461408303,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,374155.8,374155.8,32413,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408357,421543.00
04/23/2016 06:45,2,0.000,ALERT,212.83,303.58,60.028,1461408303,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,381846.4,381846.4,27846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408359,421544.00
04/23/2016 06:45,2,0.000,ALERT,212.61,300.27,59.981,1461408303,"201051344001203","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,380760.0,380760.0,32414,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408361,421545.00
04/23/2016 06:45,2,0.000,ALERT,211.93,299.97,59.975,1461408303,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,642259.0,642259.0,21054,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408363,421546.00
04/23/2016 06:45,2,0.000,ALERT,213.51,302.68,59.981,1461408303,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,369944.3,369944.3,27849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408364,421547.00
04/23/2016 06:45,2,0.000,ALERT,212.61,300.57,59.970,1461408303,"201051344001093","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,379590.8,379590.8,32284,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461408366,421548.00
04/23/2016 06:45,2,0.000,ALERT,212.83,302.98,59.970,1461408303,"201051344000900","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,385379.6,385379.6,27236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408368,421549.00
04/23/2016 06:45,2,0.000,ALERT,213.51,302.37,59.928,1461408303,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,377839.4,377839.4,27541,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408370,421550.00
04/23/2016 06:45,2,0.000,ALERT,213.06,303.28,59.959,1461408303,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,386608.1,386608.1,27170,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408372,421551.00
04/23/2016 06:45,2,0.000,ALERT,213.29,303.28,59.986,1461408303,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,378215.9,378215.9,27642,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408373,421552.00
04/23/2016 06:45,2,0.000,ALERT,213.29,302.68,59.991,1461408303,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,372920.4,372920.4,27903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408375,421553.00
04/23/2016 06:45,2,0.000,ALERT,213.51,303.28,59.954,1461408303,"201051344000576","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,379745.8,379745.8,27315,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408377,421554.00
04/23/2016 06:45,2,0.000,ALERT,212.16,299.37,59.944,1461408303,"274151322000087","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,616364.1,616364.1,21129,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461408379,421555.00
04/23/2016 07:00,2,0.127,ALERT,213.74,303.58,59.986,1461409204,"201051344000645","219011344069620",19.64,3.70,0,301.17,304.78,2.5,0.5,0.000,379344.5,379344.5,27458,0,0,0,L,1122011218,0,122.01,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1461409206,421556.00
04/23/2016 07:00,2,0.055,ALERT,212.38,300.87,59.991,1461409204,"274151322000085","219011344069620",17.87,4.00,0,298.17,302.37,1.0,0.0,0.000,644892.2,644892.2,21067,0,0,0,L,1151911521,0,122.23,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409207,421557.00
04/23/2016 07:00,2,0.139,ALERT,213.96,303.28,60.002,1461409204,"201051344000633","219011344069620",17.83,3.00,0,299.37,304.48,2.5,0.5,0.000,370230.0,370230.0,27919,0,0,0,L,1122011218,0,122.23,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461409209,421558.00
04/23/2016 07:00,2,0.174,ALERT,213.29,303.28,59.981,1461409204,"201051344000469","219011344069620",19.32,2.50,0,299.97,304.48,3.4,1.4,0.000,371496.1,371496.1,27865,0,0,0,L,1122011218,0,121.33,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1461409211,421559.00
04/23/2016 07:00,2,0.135,ALERT,212.61,301.47,59.938,1461409204,"201051344000646","219011344069620",17.99,3.00,0,298.47,302.68,2.5,0.5,0.000,375737.3,375737.3,32422,0,0,0,L,1122011218,0,122.23,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1461409213,421560.00
04/23/2016 07:00,2,0.078,ALERT,212.16,300.87,59.965,1461409204,"274151322000052","219011344069620",17.14,3.70,0,297.87,302.37,1.4,0.0,0.000,654979.8,654979.8,21289,0,0,0,L,1151911521,0,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409215,421561.00
04/23/2016 07:00,2,0.129,ALERT,213.06,301.47,59.965,1461409204,"201051344000585","219011344069620",18.19,3.70,0,298.77,302.98,2.4,0.4,0.000,381743.7,381743.7,32427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1461409217,421562.00
04/23/2016 07:00,2,0.135,ALERT,212.61,301.47,59.954,1461409204,"201051344001230","219011344069620",15.11,3.00,0,299.37,302.98,2.1,0.1,0.000,379507.6,379507.6,32220,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1461409219,421563.00
04/23/2016 07:00,2,0.150,ALERT,213.29,302.37,59.986,1461409204,"201051344000582","219011344069620",18.01,3.00,0,299.97,303.58,2.8,0.7,0.000,373070.4,373070.4,32396,0,0,0,L,1122011218,0,122.23,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1461409220,421564.00
04/23/2016 07:00,2,0.164,ALERT,212.38,301.17,59.996,1461409204,"201051344000955","219011344069620",18.19,3.30,0,298.77,302.37,3.0,1.0,0.000,384737.2,384737.2,32336,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461409222,421565.00
04/23/2016 07:00,2,0.000,ALERT,211.93,346.26,59.959,1461409204,"274151322000094","219011344069620",40.43,3.30,0,297.57,385.93,0.0,0.0,0.000,525859.2,525859.2,22213,0,0,0,L,1151911521,0,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1461409224,421566.00
04/23/2016 07:00,2,0.170,ALERT,213.29,304.18,59.959,1461409204,"201051344000579","219011344069620",19.02,3.30,0,301.47,305.38,3.3,1.3,0.000,385056.3,385056.3,7939,0,0,0,L,1122011218,0,121.55,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1461409226,421567.00
04/23/2016 07:00,2,0.156,ALERT,212.61,301.77,59.965,1461409204,"201051344000890","219011344069620",18.92,3.70,0,299.37,303.58,3.0,1.0,0.000,381890.6,381890.6,32358,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1461409228,421568.00
04/23/2016 07:00,2,0.162,ALERT,212.83,301.17,59.965,1461409204,"201051344000438","219011344069620",17.97,3.30,0,299.37,302.98,3.0,1.0,0.000,384045.7,384045.7,32365,0,0,0,L,1122011218,0,122.23,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1461409230,421569.00
04/23/2016 07:00,2,0.201,ALERT,213.06,301.17,59.991,1461409204,"201051344000417","219011344069620",18.31,3.30,0,298.47,302.07,3.7,1.7,0.000,377129.3,377129.3,32515,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1461409231,421570.00
04/23/2016 07:00,2,0.055,ALERT,212.38,300.57,59.954,1461409204,"274151322000083","219011344069620",17.75,4.00,0,298.17,302.37,1.0,0.0,0.000,649170.1,649170.1,21349,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409233,421571.00
04/23/2016 07:00,2,0.059,ALERT,212.83,300.57,59.965,1461409204,"274151322000076","219011344069620",19.74,3.70,0,298.17,302.68,1.2,0.0,0.000,690666.2,690666.2,21347,0,0,0,L,1151911521,0,122.01,122.91,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409235,421572.00
04/23/2016 07:00,2,0.133,ALERT,213.29,304.18,59.938,1461409204,"201051344000868","219011344069620",18.67,3.30,0,301.47,305.68,2.5,0.5,0.000,370608.5,370608.5,27598,0,0,0,L,1122011218,0,121.55,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1461409237,421573.00
04/23/2016 07:00,2,0.049,ALERT,212.38,301.47,59.949,1461409204,"274151322000095","219011344069620",19.42,3.30,0,299.07,302.98,1.0,0.0,0.000,683651.9,683651.9,21250,0,0,0,L,1151911521,0,122.01,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409239,421574.00
04/23/2016 07:00,2,0.123,ALERT,212.83,303.28,59.986,1461409204,"201051344000988","219011344069620",19.90,3.70,0,298.47,304.48,2.5,0.5,0.000,367952.6,367952.6,27887,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1461409241,421575.00
04/23/2016 07:00,2,0.131,ALERT,212.61,300.57,60.002,1461409204,"201051344001025","219011344069620",19.54,3.00,0,298.47,303.28,2.6,0.6,0.000,381638.8,381638.8,32408,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461409242,421576.00
04/23/2016 07:00,2,0.152,ALERT,213.06,303.58,59.959,1461409204,"201051344000458","219011344069620",19.52,4.50,0,301.17,305.38,3.0,1.0,0.000,378576.7,378576.7,27811,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1461409244,421577.00
04/23/2016 07:00,2,0.131,ALERT,213.74,303.28,59.959,1461409204,"201051344000853","219011344069620",17.87,3.30,0,301.17,304.78,2.4,0.4,0.000,377056.2,377056.2,27405,0,0,0,L,1122011218,0,122.23,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1461409246,421578.00
04/23/2016 07:00,2,0.135,ALERT,212.83,301.17,59.933,1461409204,"201051344000685","219011344069620",17.99,3.30,0,298.77,302.68,2.5,0.5,0.000,383599.5,383599.5,32232,0,0,0,L,1122011218,0,122.68,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1461409248,421579.00
04/23/2016 07:00,2,0.129,ALERT,212.83,300.57,59.954,1461409204,"201051344000917","219011344069620",17.24,4.50,0,297.87,302.07,2.3,0.3,0.000,380678.2,380678.2,32235,0,0,0,L,1122011218,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1461409250,421580.00
04/23/2016 07:00,2,0.111,ALERT,213.06,301.47,59.975,1461409204,"201051344001145","219011344069620",17.89,3.30,0,299.07,303.28,2.0,0.1,0.000,385842.7,385842.7,32096,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461409252,421581.00
04/23/2016 07:00,2,0.164,ALERT,212.61,300.57,59.917,1461409204,"201051344000651","219011344069620",18.92,2.50,0,298.17,302.07,3.1,1.1,0.000,377815.7,377815.7,32462,0,0,0,L,1122011218,0,122.46,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1461409253,421582.00
04/23/2016 07:00,2,0.041,ALERT,211.70,300.57,59.954,1461409204,"274151322000088","219011344069620",17.91,4.50,0,297.57,301.77,0.8,0.0,0.000,628474.3,628474.3,21031,0,0,0,L,1151911521,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409255,421583.00
04/23/2016 07:00,2,0.008,ALERT,212.83,328.52,59.933,1461409204,"274151322000068","219011344069620",40.89,4.50,0,297.57,391.64,0.0,0.0,0.000,525590.8,525590.8,22421,0,0,0,L,1151911521,0,122.23,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1461409257,421584.00
04/23/2016 07:00,2,0.125,ALERT,212.38,301.17,59.933,1461409204,"201051344001135","219011344069620",19.54,3.30,0,298.77,303.28,2.5,0.5,0.000,374155.8,374155.8,32415,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1461409259,421585.00
04/23/2016 07:00,2,0.148,ALERT,212.61,303.88,59.949,1461409204,"201051344000594","219011344069620",19.84,3.30,0,300.87,305.08,3.0,1.0,0.000,381846.4,381846.4,27848,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1461409261,421586.00
04/23/2016 07:00,2,0.137,ALERT,212.83,300.87,59.912,1461409204,"201051344001203","219011344069620",18.33,3.00,0,298.77,304.18,2.6,0.6,0.000,380760.0,380760.0,32416,0,0,0,L,1122011218,0,122.46,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461409262,421587.00
04/23/2016 07:00,2,0.053,ALERT,211.93,300.87,59.901,1461409204,"274151322000054","219011344069620",18.65,4.50,0,298.17,302.37,1.0,0.0,0.000,642259.0,642259.0,21056,0,0,0,L,1151911521,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409264,421588.00
04/23/2016 07:00,2,0.129,ALERT,213.29,302.98,59.944,1461409204,"201051344000867","219011344069620",19.52,3.70,0,300.57,305.08,2.5,0.5,0.000,369944.3,369944.3,27851,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1461409266,421589.00
04/23/2016 07:00,2,0.189,ALERT,212.61,301.17,59.949,1461409204,"201051344001093","219011344069620",17.63,4.00,0,298.77,302.37,3.4,1.4,0.000,379590.8,379590.8,32286,0,0,0,L,1122011218,0,122.01,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1461409268,421590.00
04/23/2016 07:00,2,0.074,ALERT,212.83,303.28,59.933,1461409204,"201051344000900","219011344069620",18.96,3.30,0,300.87,304.48,1.4,0.0,0.000,385379.6,385379.6,27238,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1461409270,421591.00
04/23/2016 07:00,2,0.156,ALERT,213.29,302.68,59.954,1461409204,"201051344000648","219011344069620",19.50,2.50,0,300.57,304.78,3.1,1.1,0.000,377839.4,377839.4,27543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1461409271,421592.00
04/23/2016 07:00,2,0.146,ALERT,213.29,304.18,59.944,1461409204,"201051344000569","219011344069620",19.70,3.70,0,301.77,305.68,3.0,0.9,0.000,386608.1,386608.1,27172,0,0,0,L,1122011218,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1461409273,421593.00
04/23/2016 07:00,2,0.131,ALERT,212.83,303.58,59.907,1461409204,"201051344000983","219011344069620",19.80,3.70,0,301.47,305.08,2.6,0.6,0.000,378215.9,378215.9,27644,0,0,0,L,1122011218,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1461409275,421594.00
04/23/2016 07:00,2,0.125,ALERT,213.29,303.28,59.981,1461409204,"201051344001158","219011344069620",19.56,3.00,0,300.57,304.48,2.5,0.5,0.000,372920.4,372920.4,27905,0,0,0,L,1122011218,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461409277,421595.00
04/23/2016 07:00,2,0.156,ALERT,213.51,303.58,59.944,1461409204,"201051344000576","219011344069620",18.85,3.30,0,301.17,305.08,3.0,1.0,0.000,379745.8,379745.8,27317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1461409279,421596.00
04/23/2016 07:00,2,0.064,ALERT,212.38,299.67,59.938,1461409204,"274151322000087","219011344069620",17.16,4.50,0,296.96,301.17,1.1,0.0,0.000,616364.1,616364.1,21131,0,0,0,L,1151911521,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461409280,421597.00
04/23/2016 07:15,2,0.180,ACTIVE,213.51,304.18,59.954,1461410103,"201051344000645","219011344069620",22.72,4.00,0,301.77,334.84,4.2,2.1,0.000,379344.8,379344.8,27460,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410104,421598.00
04/23/2016 07:15,2,0.078,ACTIVE_NO_POWER,211.70,300.27,59.996,1461410103,"274151322000085","219011344069620",24.43,4.00,0,298.47,302.68,1.9,0.0,0.000,644892.2,644892.2,21069,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410105,421599.00
04/23/2016 07:15,2,0.172,ACTIVE,213.51,304.48,59.996,1461410103,"201051344000633","219011344069620",24.31,3.30,0,299.67,304.78,4.3,2.2,0.000,370230.3,370230.3,27921,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410106,421600.00
04/23/2016 07:15,2,0.201,ACTIVE,213.29,323.11,59.996,1461410103,"201051344000469","219011344069620",25.74,3.00,0,300.27,338.44,5.2,3.1,0.000,371496.6,371496.6,27867,0,0,0,L,1122011218,0,121.33,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410107,421601.00
04/23/2016 07:15,2,0.166,ACTIVE,212.16,311.99,60.007,1461410103,"201051344000646","219011344069620",24.71,3.30,0,299.07,312.59,4.2,2.1,0.000,375737.6,375737.6,32424,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410107,421602.00
04/23/2016 07:15,2,0.107,ACTIVE,211.48,301.17,59.996,1461410103,"274151322000052","219011344069620",23.62,4.00,0,298.17,302.68,2.5,0.5,0.000,654979.8,654979.8,21291,0,0,0,L,1151911521,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410108,421603.00
04/23/2016 07:15,2,0.166,ACTIVE,212.61,325.52,59.996,1461410103,"201051344000585","219011344069620",24.85,3.70,0,299.07,333.93,4.2,2.1,0.000,381744.0,381744.0,32429,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410109,421604.00
04/23/2016 07:15,2,0.168,ACTIVE,212.16,302.98,60.028,1461410103,"201051344001230","219011344069620",22.62,3.30,0,299.67,303.58,3.9,1.8,0.000,379507.8,379507.8,32222,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410110,421605.00
04/23/2016 07:15,2,0.199,ACTIVE,212.83,303.28,59.991,1461410103,"201051344000582","219011344069620",21.89,3.00,0,299.97,304.18,4.5,2.4,0.000,373070.8,373070.8,32398,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410111,421606.00
04/23/2016 07:15,2,0.225,ACTIVE,211.93,302.68,59.991,1461410103,"201051344000955","219011344069620",21.65,3.30,0,299.07,303.58,4.9,2.8,0.000,384737.7,384737.7,32338,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410112,421607.00
04/23/2016 07:15,2,0.035,ALERT,211.70,299.67,59.981,1461410103,"274151322000094","219011344069620",20.95,3.30,0,298.17,391.34,0.8,0.0,0.000,525859.2,525859.2,22215,0,0,0,L,1151911521,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461410114,421608.00
04/23/2016 07:15,2,0.199,ACTIVE,213.06,329.73,60.002,1461410103,"201051344000579","219011344069620",25.94,3.70,0,302.68,339.04,5.3,3.2,0.000,385056.8,385056.8,7941,0,0,0,L,1122011218,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410115,421609.00
04/23/2016 07:15,2,0.186,ACTIVE,212.38,325.82,60.018,1461410103,"201051344000890","219011344069620",25.82,3.70,0,299.37,338.14,4.9,2.8,0.000,381891.1,381891.1,32360,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410116,421610.00
04/23/2016 07:15,2,0.199,ACTIVE,212.38,302.37,60.028,1461410103,"201051344000438","219011344069620",23.82,3.30,0,299.67,306.58,4.8,2.7,0.000,384046.1,384046.1,32367,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410116,421611.00
04/23/2016 07:15,2,0.254,ACTIVE,212.61,302.07,60.012,1461410103,"201051344000417","219011344069620",21.43,3.30,0,299.07,302.98,5.5,3.4,0.000,377130.0,377130.0,32517,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410117,421612.00
04/23/2016 07:15,2,0.080,ACTIVE_NO_POWER,211.93,300.87,60.002,1461410103,"274151322000083","219011344069620",24.15,4.00,0,298.47,302.68,2.0,0.0,0.000,649170.1,649170.1,21351,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410118,421613.00
04/23/2016 07:15,2,0.086,ACTIVE,212.16,300.87,60.002,1461410103,"274151322000076","219011344069620",24.83,4.00,0,298.47,302.98,2.2,0.2,0.000,690666.2,690666.2,21349,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410119,421614.00
04/23/2016 07:15,2,0.162,ACTIVE,212.83,329.43,59.975,1461410103,"201051344000868","219011344069620",25.41,3.70,0,302.37,339.04,4.2,2.1,0.000,370608.8,370608.8,27600,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410120,421615.00
04/23/2016 07:15,2,0.076,ACTIVE_NO_POWER,211.93,301.47,60.007,1461410103,"274151322000095","219011344069620",24.39,3.30,0,299.67,303.88,1.9,0.0,0.000,683651.9,683651.9,21252,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410121,421616.00
04/23/2016 07:15,2,0.158,ACTIVE,212.83,330.33,60.023,1461410103,"201051344000988","219011344069620",24.63,3.70,0,299.37,339.65,4.0,1.9,0.000,367952.8,367952.8,27889,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410123,421617.00
04/23/2016 07:15,2,0.162,ACTIVE,212.16,326.42,60.034,1461410103,"201051344001025","219011344069620",26.32,3.00,0,298.47,338.44,4.3,2.3,0.000,381639.1,381639.1,32410,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410123,421618.00
04/23/2016 07:15,2,0.186,ACTIVE,212.83,322.51,60.012,1461410103,"201051344000458","219011344069620",25.52,5.00,0,301.47,338.74,4.8,2.7,0.000,378577.1,378577.1,27813,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410124,421619.00
04/23/2016 07:15,2,0.160,ACTIVE,213.51,335.14,60.012,1461410103,"201051344000853","219011344069620",25.29,3.30,0,301.47,336.04,4.1,2.1,0.000,377056.4,377056.4,27407,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410125,421620.00
04/23/2016 07:15,2,0.164,ACTIVE,212.61,311.09,60.012,1461410103,"201051344000685","219011344069620",24.49,3.70,0,298.77,311.39,4.1,2.1,0.000,383599.8,383599.8,32234,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410126,421621.00
04/23/2016 07:15,2,0.176,ACTIVE,212.38,301.77,60.018,1461410103,"201051344000917","219011344069620",21.49,4.50,0,297.87,302.98,3.8,1.8,0.000,380678.5,380678.5,32237,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410127,421622.00
04/23/2016 07:15,2,0.148,ACTIVE,212.61,303.28,60.007,1461410103,"201051344001145","219011344069620",23.34,3.30,0,299.67,310.79,3.5,1.5,0.000,385842.9,385842.9,32098,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410128,421623.00
04/23/2016 07:15,2,0.217,ACTIVE,212.38,301.77,60.012,1461410103,"201051344000651","219011344069620",21.29,3.00,0,298.77,305.38,4.7,2.6,0.000,377816.1,377816.1,32464,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410129,421624.00
04/23/2016 07:15,2,0.064,ACTIVE_NO_POWER,211.03,299.67,60.002,1461410103,"274151322000088","219011344069620",23.74,4.50,0,297.87,301.77,1.6,0.0,0.000,628474.3,628474.3,21033,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410130,421625.00
04/23/2016 07:15,2,0.053,ALERT,212.38,314.40,59.991,1461410103,"274151322000068","219011344069620",21.77,5.00,0,297.87,403.37,1.2,0.0,0.000,525590.8,525590.8,22423,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,138,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461410132,421626.00
04/23/2016 07:15,2,0.152,ACTIVE,212.16,328.52,60.002,1461410103,"201051344001135","219011344069620",26.04,3.70,0,299.37,337.54,4.1,2.0,0.000,374156.1,374156.1,32417,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410133,421627.00
04/23/2016 07:15,2,0.180,ACTIVE,212.61,329.73,60.002,1461410103,"201051344000594","219011344069620",25.29,3.30,0,301.47,338.14,4.7,2.6,0.000,381846.8,381846.8,27850,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410134,421628.00
04/23/2016 07:15,2,0.188,ACTIVE,212.61,302.07,60.012,1461410103,"201051344001203","219011344069620",21.43,3.30,0,299.07,305.38,4.1,2.0,0.000,380760.3,380760.3,32418,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410134,421629.00
04/23/2016 07:15,2,0.076,ACTIVE_NO_POWER,211.93,301.17,60.007,1461410103,"274151322000054","219011344069620",24.23,5.00,0,298.47,302.68,1.9,0.0,0.000,642259.0,642259.0,21058,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410135,421630.00
04/23/2016 07:15,2,0.176,ACTIVE,213.06,303.28,60.012,1461410103,"201051344000867","219011344069620",21.17,4.00,0,300.87,305.68,3.8,1.7,0.000,369944.5,369944.5,27853,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410136,421631.00
04/23/2016 07:15,2,0.215,ACTIVE,212.61,302.68,60.012,1461410103,"201051344001093","219011344069620",23.64,4.00,0,299.37,303.58,5.2,3.1,0.000,379591.4,379591.4,32288,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410137,421632.00
04/23/2016 07:15,2,0.100,ACTIVE,212.61,328.52,60.012,1461410103,"201051344000900","219011344069620",25.50,3.30,0,301.17,329.13,2.6,0.6,0.000,385379.6,385379.6,27240,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410138,421633.00
04/23/2016 07:15,2,0.186,ACTIVE,213.06,329.13,60.007,1461410103,"201051344000648","219011344069620",26.06,3.00,0,300.87,340.25,4.9,2.8,0.000,377839.9,377839.9,27545,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410139,421634.00
04/23/2016 07:15,2,0.178,ACTIVE,213.06,328.52,60.012,1461410103,"201051344000569","219011344069620",25.72,3.70,0,302.07,339.65,4.7,2.6,0.000,386608.5,386608.5,27174,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410140,421635.00
04/23/2016 07:15,2,0.178,ACTIVE,212.83,303.88,60.044,1461410103,"201051344000983","219011344069620",21.61,3.70,0,301.77,308.99,3.9,1.9,0.000,378216.2,378216.2,27646,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410141,421636.00
04/23/2016 07:15,2,0.146,ACTIVE,212.83,327.02,60.018,1461410103,"201051344001158","219011344069620",25.78,3.00,0,301.17,338.74,3.9,1.8,0.000,372920.6,372920.6,27907,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410142,421637.00
04/23/2016 07:15,2,0.193,ACTIVE,213.29,303.58,59.996,1461410103,"201051344000576","219011344069620",23.28,3.30,0,301.47,313.80,4.6,2.5,0.000,379746.2,379746.2,27319,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410143,421638.00
04/23/2016 07:15,2,0.092,ACTIVE,211.93,299.67,60.012,1461410103,"274151322000087","219011344069620",22.50,5.00,0,297.26,301.47,2.1,0.1,0.000,616364.1,616364.1,21133,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461410144,421639.00
04/23/2016 07:30,2,0.232,ACTIVE,213.29,339.65,59.970,1461411003,"201051344000645","219011344069620",28.61,5.00,0,301.47,353.17,6.8,4.6,0.018,379345.6,379345.6,27461,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411005,421640.00
04/23/2016 07:30,2,0.104,ACTIVE,211.70,338.14,59.975,1461411003,"274151322000085","219011344069620",29.88,6.00,0,299.07,343.85,3.2,1.1,0.004,644892.3,644892.3,21070,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411005,421641.00
04/23/2016 07:30,2,0.252,ACTIVE,213.51,341.15,59.981,1461411003,"201051344000633","219011344069620",28.49,4.00,0,299.97,357.08,7.3,5.1,0.018,370231.2,370231.2,27922,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411006,421642.00
04/23/2016 07:30,2,0.270,ALERT,212.83,339.95,59.975,1461411003,"201051344000469","219011344069620",29.16,3.70,0,300.27,356.18,7.9,5.7,0.022,371497.7,371497.7,27868,0,0,0,L,1122011218,0,120.88,122.23,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411008,421643.00
04/23/2016 07:30,2,0.242,ACTIVE,211.70,338.14,59.981,1461411003,"201051344000646","219011344069620",28.51,4.00,0,300.27,347.76,7.0,4.8,0.018,375738.4,375738.4,32425,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411009,421644.00
04/23/2016 07:30,2,0.168,ACTIVE,211.25,337.54,59.970,1461411003,"274151322000052","219011344069620",27.79,6.00,0,298.77,359.18,4.7,2.6,0.018,654980.1,654980.1,21292,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411010,421645.00
04/23/2016 07:30,2,0.236,ACTIVE,212.38,338.44,59.986,1461411003,"201051344000585","219011344069620",28.59,4.50,0,300.57,352.27,6.9,4.7,0.018,381744.8,381744.8,32430,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411011,421646.00
04/23/2016 07:30,2,0.250,ACTIVE,212.16,337.24,59.933,1461411003,"201051344001230","219011344069620",26.60,4.00,0,301.17,348.36,6.7,4.6,0.009,379508.6,379508.6,32223,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411012,421647.00
04/23/2016 07:30,2,0.252,ACTIVE,212.61,338.74,60.012,1461411003,"201051344000582","219011344069620",28.57,3.70,0,301.47,352.57,7.3,5.2,0.013,373071.7,373071.7,32399,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411013,421648.00
04/23/2016 07:30,2,0.275,ACTIVE,211.70,337.24,59.981,1461411003,"201051344000955","219011344069620",28.41,4.50,0,300.57,354.37,7.9,5.7,0.018,384738.7,384738.7,32339,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411014,421649.00
04/23/2016 07:30,2,0.082,ACTIVE,211.70,338.14,59.954,1461411003,"274151322000094","219011344069620",29.66,4.50,0,298.17,348.36,2.5,0.5,0.009,525859.2,525859.2,22217,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411014,421650.00
04/23/2016 07:30,2,0.271,ALERT,212.61,338.74,59.975,1461411003,"201051344000579","219011344069620",29.34,4.50,0,301.77,351.37,8.1,5.9,0.018,385057.8,385057.8,7942,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411016,421651.00
04/23/2016 07:30,2,0.240,ALERT,212.16,337.24,59.981,1461411003,"201051344000890","219011344069620",30.24,4.50,0,300.57,347.46,7.4,5.2,0.013,381892.1,381892.1,32361,0,0,0,L,1122011218,0,122.23,120.65,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411018,421652.00
04/23/2016 07:30,2,0.268,ACTIVE,212.38,338.14,59.981,1461411003,"201051344000438","219011344069620",28.65,4.00,0,300.57,348.96,7.8,5.6,0.013,384047.1,384047.1,32368,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411019,421653.00
04/23/2016 07:30,2,0.297,ACTIVE,212.38,338.14,59.986,1461411003,"201051344000417","219011344069620",28.78,4.00,0,299.97,350.77,8.7,6.4,0.013,377131.2,377131.2,32518,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411020,421654.00
04/23/2016 07:30,2,0.145,ACTIVE,211.70,337.84,59.975,1461411003,"274151322000083","219011344069620",27.27,6.00,0,299.37,347.76,4.0,2.0,0.004,649170.3,649170.3,21352,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411021,421655.00
04/23/2016 07:30,2,0.154,ACTIVE,212.38,338.44,59.970,1461411003,"274151322000076","219011344069620",27.79,6.00,0,299.07,350.47,4.4,2.3,0.018,690666.5,690666.5,21350,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411022,421656.00
04/23/2016 07:30,2,0.236,ALERT,212.83,339.34,59.975,1461411003,"201051344000868","219011344069620",28.45,4.00,0,301.47,352.27,6.8,4.7,0.013,370609.6,370609.6,27601,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411024,421657.00
04/23/2016 07:30,2,0.143,ACTIVE,211.70,337.84,59.944,1461411003,"274151322000095","219011344069620",27.83,5.00,0,300.27,349.86,4.0,2.0,0.013,683652.0,683652.0,21253,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411024,421658.00
04/23/2016 07:30,2,0.223,ALERT,212.61,340.85,59.981,1461411003,"201051344000988","219011344069620",28.69,4.50,0,299.07,357.08,6.5,4.4,0.022,367953.6,367953.6,27890,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411026,421659.00
04/23/2016 07:30,2,0.242,ALERT,211.93,336.94,59.981,1461411003,"201051344001025","219011344069620",28.43,3.70,0,299.67,349.86,7.0,4.9,0.009,381640.0,381640.0,32411,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411028,421660.00
04/23/2016 07:30,2,0.260,ALERT,212.61,338.44,59.975,1461411003,"201051344000458","219011344069620",28.41,6.00,0,301.47,349.56,7.5,5.3,0.018,378578.1,378578.1,27814,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411030,421661.00
04/23/2016 07:30,2,0.230,ACTIVE,213.51,340.85,59.975,1461411003,"201051344000853","219011344069620",28.86,4.00,0,301.47,353.17,6.8,4.6,0.018,377057.2,377057.2,27408,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411031,421662.00
04/23/2016 07:30,2,0.219,ACTIVE,212.38,338.74,59.970,1461411003,"201051344000685","219011344069620",29.92,4.00,0,300.27,348.96,6.6,4.5,0.018,383600.6,383600.6,32235,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411032,421663.00
04/23/2016 07:30,2,0.242,ALERT,212.16,338.14,59.986,1461411003,"201051344000917","219011344069620",27.59,5.50,0,299.07,344.76,6.8,4.6,0.018,380679.2,380679.2,32238,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411033,421664.00
04/23/2016 07:30,2,0.217,ACTIVE,212.16,338.14,59.944,1461411003,"201051344001145","219011344069620",28.11,4.00,0,300.57,350.77,6.2,4.1,0.013,385843.6,385843.6,32099,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411034,421665.00
04/23/2016 07:30,2,0.262,ACTIVE,212.16,337.54,59.970,1461411003,"201051344000651","219011344069620",28.41,3.30,0,299.97,351.07,7.6,5.4,0.013,377817.1,377817.1,32465,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411035,421666.00
04/23/2016 07:30,2,0.129,ACTIVE,211.25,337.24,59.965,1461411003,"274151322000088","219011344069620",25.58,6.00,0,298.77,374.21,3.4,1.3,0.004,628474.4,628474.4,21034,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411036,421667.00
04/23/2016 07:30,2,0.100,ALERT,212.16,338.74,59.965,1461411003,"274151322000068","219011344069620",29.82,6.00,0,297.26,407.57,3.0,1.0,0.000,525590.9,525590.9,22425,0,0,0,L,1151911521,0,122.01,122.46,0002,4,0,0,0,0,0,0,180,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411038,421668.00
04/23/2016 07:30,2,0.229,ALERT,211.70,336.94,59.965,1461411003,"201051344001135","219011344069620",27.99,4.00,0,299.67,348.06,6.5,4.4,0.018,374156.9,374156.9,32418,0,0,0,L,1122011218,0,121.78,121.10,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411040,421669.00
04/23/2016 07:30,2,0.260,ALERT,212.38,339.04,59.965,1461411003,"201051344000594","219011344069620",28.37,4.00,0,300.87,351.07,7.5,5.3,0.022,381847.8,381847.8,27851,0,0,0,L,1122011218,0,121.33,121.55,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411042,421670.00
04/23/2016 07:30,2,0.246,ACTIVE,212.16,337.54,59.970,1461411003,"201051344001203","219011344069620",27.61,4.00,0,300.27,355.28,6.9,4.8,0.018,380761.2,380761.2,32419,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411043,421671.00
04/23/2016 07:30,2,0.137,ACTIVE,211.48,338.14,59.986,1461411003,"274151322000054","219011344069620",27.57,6.30,0,299.07,344.15,3.9,1.8,0.009,642259.1,642259.1,21059,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411044,421672.00
04/23/2016 07:30,2,0.236,ACTIVE,213.06,338.44,59.959,1461411003,"201051344000867","219011344069620",27.85,5.00,0,301.17,350.47,6.7,4.5,0.018,369945.3,369945.3,27854,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411045,421673.00
04/23/2016 07:30,2,0.287,ACTIVE,212.16,338.44,59.965,1461411003,"201051344001093","219011344069620",28.07,5.00,0,300.27,348.66,8.2,6.0,0.013,379592.5,379592.5,32289,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411046,421674.00
04/23/2016 07:30,2,0.156,ACTIVE,212.61,339.04,59.944,1461411003,"201051344000900","219011344069620",29.76,4.00,0,301.77,350.17,4.7,2.6,0.018,385380.0,385380.0,27241,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411047,421675.00
04/23/2016 07:30,2,0.260,ALERT,212.83,339.04,59.965,1461411003,"201051344000648","219011344069620",29.10,3.70,0,300.27,349.56,7.7,5.5,0.013,377840.9,377840.9,27546,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411048,421676.00
04/23/2016 07:30,2,0.240,ALERT,212.83,339.34,59.970,1461411003,"201051344000569","219011344069620",29.62,4.50,0,301.77,351.67,7.2,5.0,0.018,386609.4,386609.4,27175,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411050,421677.00
04/23/2016 07:30,2,0.236,ACTIVE,212.83,339.04,59.965,1461411003,"201051344000983","219011344069620",28.45,4.50,0,301.47,352.27,6.8,4.7,0.018,378217.0,378217.0,27647,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411051,421678.00
04/23/2016 07:30,2,0.229,ALERT,212.83,339.04,59.959,1461411003,"201051344001158","219011344069620",28.13,3.70,0,300.57,359.78,6.5,4.4,0.009,372921.4,372921.4,27908,0,0,0,L,1122011218,0,121.10,121.78,0002,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411053,421679.00
04/23/2016 07:30,2,0.273,ACTIVE,213.29,340.55,59.959,1461411003,"201051344000576","219011344069620",27.65,4.00,0,301.47,351.07,7.7,5.5,0.013,379747.2,379747.2,27320,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411054,421680.00
04/23/2016 07:30,2,0.150,ALERT,211.70,338.14,59.949,1461411003,"274151322000087","219011344069620",25.90,6.70,0,297.57,347.16,4.0,1.9,0.004,616364.3,616364.3,21134,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,35,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411055,421681.00
04/23/2016 07:45,2,0.279,ACTIVE,213.29,340.85,59.959,1461411904,"201051344000645","219011344069620",28.37,5.50,0,334.84,345.66,8.1,5.8,0.031,379346.8,379346.8,27462,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411905,421682.00
04/23/2016 07:45,2,0.184,ACTIVE,211.93,336.94,59.954,1461411904,"274151322000085","219011344069620",27.83,6.30,0,327.32,346.56,5.2,3.1,0.018,644892.8,644892.8,21071,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411906,421683.00
04/23/2016 07:45,2,0.283,ACTIVE,213.51,342.65,59.965,1461411904,"201051344000633","219011344069620",30.10,4.50,0,324.02,354.97,8.7,6.4,0.027,370232.6,370232.6,27923,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411907,421684.00
