ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 07:45,2,0.305,ACTIVE,213.06,340.55,59.954,1461411904,"201051344000469","219011344069620",29.74,4.00,0,330.03,347.16,9.2,6.9,0.031,371499.2,371499.2,27870,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411908,421685.00
04/23/2016 07:45,2,0.279,ACTIVE,212.16,338.44,59.954,1461411904,"201051344000646","219011344069620",29.16,4.50,0,330.63,345.06,8.3,6.1,0.027,375739.7,375739.7,32426,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411909,421686.00
04/23/2016 07:45,2,0.213,ACTIVE,211.48,338.44,59.949,1461411904,"274151322000052","219011344069620",27.87,6.30,0,333.33,341.15,6.0,3.9,0.027,654980.9,654980.9,21293,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411910,421687.00
04/23/2016 07:45,2,0.271,ACTIVE,212.38,338.74,59.938,1461411904,"201051344000585","219011344069620",29.84,5.50,0,332.43,342.65,8.2,6.0,0.022,381746.0,381746.0,32431,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411911,421688.00
04/23/2016 07:45,2,0.279,ACTIVE,212.16,337.84,59.959,1461411904,"201051344001230","219011344069620",28.41,4.50,0,325.82,346.56,8.1,5.9,0.022,379509.8,379509.8,32224,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411912,421689.00
04/23/2016 07:45,2,0.285,ACTIVE,213.06,339.04,59.959,1461411904,"201051344000582","219011344069620",29.34,4.00,0,331.23,343.85,8.5,6.3,0.022,373073.1,373073.1,32400,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411912,421690.00
04/23/2016 07:45,2,0.305,ACTIVE,211.93,337.24,59.949,1461411904,"201051344000955","219011344069620",29.66,5.00,0,332.43,342.05,9.2,7.0,0.027,384740.3,384740.3,32340,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411913,421691.00
04/23/2016 07:45,2,0.111,ACTIVE,211.70,338.44,59.944,1461411904,"274151322000094","219011344069620",30.32,5.50,0,319.81,353.77,3.5,1.4,0.018,525859.4,525859.4,22218,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411914,421692.00
04/23/2016 07:45,2,0.324,ACTIVE,213.06,340.25,59.965,1461411904,"201051344000579","219011344069620",28.59,5.00,0,334.24,344.45,9.4,7.1,0.031,385059.4,385059.4,7944,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411915,421693.00
04/23/2016 07:45,2,0.301,ACTIVE,212.16,337.24,59.965,1461411904,"201051344000890","219011344069620",29.72,5.00,0,327.32,351.97,9.1,6.9,0.031,381893.5,381893.5,32363,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411916,421694.00
04/23/2016 07:45,2,0.301,ACTIVE,212.38,338.44,59.954,1461411904,"201051344000438","219011344069620",29.56,4.50,0,332.73,343.85,9.0,6.8,0.027,384048.6,384048.6,32369,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411917,421695.00
04/23/2016 07:45,2,0.330,ACTIVE,212.61,338.44,59.981,1461411904,"201051344000417","219011344069620",29.76,4.50,0,329.43,346.86,10.0,7.7,0.027,377132.9,377132.9,32519,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411918,421696.00
04/23/2016 07:45,2,0.188,ACTIVE,211.70,338.44,59.954,1461411904,"274151322000083","219011344069620",27.75,6.70,0,334.24,341.45,5.3,3.2,0.013,649170.9,649170.9,21353,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411919,421697.00
04/23/2016 07:45,2,0.197,ACTIVE,212.16,338.74,59.944,1461411904,"274151322000076","219011344069620",28.78,6.70,0,335.44,342.05,5.8,3.6,0.022,690667.1,690667.1,21351,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411920,421698.00
04/23/2016 07:45,2,0.279,ACTIVE,212.83,340.25,59.975,1461411904,"201051344000868","219011344069620",28.94,4.50,0,333.93,348.06,8.2,6.0,0.027,370610.9,370610.9,27603,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411921,421699.00
04/23/2016 07:45,2,0.189,ACTIVE,211.70,337.24,59.949,1461411904,"274151322000095","219011344069620",28.01,6.00,0,334.24,341.15,5.4,3.3,0.022,683652.6,683652.6,21254,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411922,421700.00
04/23/2016 07:45,2,0.268,ACTIVE,212.61,341.15,59.959,1461411904,"201051344000988","219011344069620",29.04,5.00,0,332.73,346.56,7.9,5.7,0.031,367954.8,367954.8,27892,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411923,421701.00
04/23/2016 07:45,2,0.273,ACTIVE,212.16,337.54,59.954,1461411904,"201051344001025","219011344069620",30.10,4.50,0,332.43,343.55,8.4,6.2,0.022,381641.3,381641.3,32413,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411924,421702.00
04/23/2016 07:45,2,0.299,ACTIVE,212.83,339.95,59.959,1461411904,"201051344000458","219011344069620",29.34,6.30,0,333.63,345.06,8.9,6.7,0.031,378579.5,378579.5,27816,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411924,421703.00
04/23/2016 07:45,2,0.285,ACTIVE,213.51,341.45,59.996,1461411904,"201051344000853","219011344069620",29.30,5.00,0,335.44,345.96,8.5,6.3,0.031,377058.5,377058.5,27409,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411925,421704.00
04/23/2016 07:45,2,0.289,ACTIVE,212.83,339.95,59.954,1461411904,"201051344000685","219011344069620",28.51,4.50,0,323.41,351.67,8.4,6.2,0.027,383601.9,383601.9,32236,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411926,421705.00
04/23/2016 07:45,2,0.275,ACTIVE,212.61,338.74,59.938,1461411904,"201051344000917","219011344069620",28.45,6.30,0,328.52,347.76,8.0,5.8,0.035,380680.5,380680.5,32240,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411927,421706.00
04/23/2016 07:45,2,0.260,ACTIVE,212.61,338.74,59.965,1461411904,"201051344001145","219011344069620",28.71,4.00,0,333.03,345.36,7.6,5.4,0.031,385844.7,385844.7,32100,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411928,421707.00
04/23/2016 07:45,2,0.301,ACTIVE,212.38,338.44,59.917,1461411904,"201051344000651","219011344069620",28.88,4.00,0,332.13,344.15,8.8,6.6,0.035,377818.5,377818.5,32466,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411929,421708.00
04/23/2016 07:45,2,0.176,ACTIVE,211.25,338.14,59.954,1461411904,"274151322000088","219011344069620",26.30,6.70,0,333.63,341.15,4.7,2.6,0.013,628474.8,628474.8,21035,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411930,421709.00
04/23/2016 07:45,2,0.133,ACTIVE,212.38,338.44,59.954,1461411904,"274151322000068","219011344069620",30.45,6.70,0,326.72,354.37,4.1,2.0,0.013,525591.2,525591.2,22427,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411931,421710.00
04/23/2016 07:45,2,0.275,ACTIVE,211.93,336.94,59.965,1461411904,"201051344001135","219011344069620",28.65,5.00,0,331.23,342.05,8.0,5.8,0.031,374158.1,374158.1,32420,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411932,421711.00
04/23/2016 07:45,2,0.285,ACTIVE,212.61,339.95,59.944,1461411904,"201051344000594","219011344069620",30.08,4.50,0,332.73,344.15,8.7,6.5,0.027,381849.2,381849.2,27853,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411933,421712.00
04/23/2016 07:45,2,0.283,ACTIVE,212.38,337.84,59.970,1461411904,"201051344001203","219011344069620",28.45,4.50,0,333.33,343.55,8.2,6.0,0.027,380762.4,380762.4,32420,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411934,421713.00
04/23/2016 07:45,2,0.186,ACTIVE,211.48,337.84,59.944,1461411904,"274151322000054","219011344069620",27.81,7.30,0,333.63,340.85,5.2,3.1,0.022,642259.7,642259.7,21060,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411935,421714.00
04/23/2016 07:45,2,0.275,ACTIVE,213.06,339.65,59.965,1461411904,"201051344000867","219011344069620",28.92,5.50,0,332.43,345.66,8.1,5.9,0.027,369946.6,369946.6,27855,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411935,421715.00
04/23/2016 07:45,2,0.314,ACTIVE,212.38,338.44,59.965,1461411904,"201051344001093","219011344069620",29.96,5.50,0,329.73,346.26,9.6,7.3,0.022,379594.1,379594.1,32290,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411936,421716.00
04/23/2016 07:45,2,0.178,ACTIVE,212.61,340.55,59.959,1461411904,"201051344000900","219011344069620",31.33,5.00,0,331.23,346.26,5.7,3.5,0.022,385380.7,385380.7,27242,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411937,421717.00
04/23/2016 07:45,2,0.303,ACTIVE,213.06,340.55,59.981,1461411904,"201051344000648","219011344069620",29.04,4.00,0,334.24,345.66,8.9,6.7,0.027,377842.3,377842.3,27548,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411938,421718.00
04/23/2016 07:45,2,0.287,ACTIVE,213.06,340.55,59.965,1461411904,"201051344000569","219011344069620",29.34,5.00,0,334.54,344.45,8.6,6.4,0.027,386610.7,386610.7,27177,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411939,421719.00
04/23/2016 07:45,2,0.266,ACTIVE,212.83,339.95,59.965,1461411904,"201051344000983","219011344069620",30.02,5.00,0,333.63,343.55,8.1,5.9,0.027,378218.2,378218.2,27648,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411940,421720.00
04/23/2016 07:45,2,0.258,ACTIVE,212.83,340.85,59.959,1461411904,"201051344001158","219011344069620",30.08,4.00,0,333.33,345.06,7.9,5.7,0.022,372922.6,372922.6,27910,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411941,421721.00
04/23/2016 07:45,2,0.301,ACTIVE,213.29,341.15,59.965,1461411904,"201051344000576","219011344069620",29.26,4.50,0,330.03,349.26,8.9,6.7,0.027,379748.7,379748.7,27321,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411942,421722.00
04/23/2016 07:45,2,0.197,ACTIVE,211.70,338.14,59.959,1461411904,"274151322000087","219011344069620",26.62,7.70,0,318.91,360.99,5.3,3.2,0.013,616364.9,616364.9,21136,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461411943,421723.00
04/23/2016 08:00,2,0.293,ACTIVE,212.61,339.65,59.938,1461412803,"201051344000645","219011344069620",29.76,6.00,0,336.04,346.26,8.9,6.6,0.031,379348.6,379348.6,27463,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412804,421724.00
04/23/2016 08:00,2,0.205,ACTIVE,211.03,336.64,59.928,1461412803,"274151322000085","219011344069620",28.41,6.70,0,334.24,341.75,5.9,3.8,0.027,644893.8,644893.8,21072,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412805,421725.00
04/23/2016 08:00,2,0.314,ACTIVE,212.83,341.45,59.965,1461412803,"201051344000633","219011344069620",29.32,5.50,0,334.84,347.76,9.3,7.1,0.035,370234.5,370234.5,27924,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412806,421726.00
04/23/2016 08:00,2,0.338,ACTIVE,212.38,340.25,59.959,1461412803,"201051344000469","219011344069620",28.61,4.50,0,333.93,345.96,9.8,7.6,0.035,371501.2,371501.2,27871,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412807,421727.00
04/23/2016 08:00,2,0.309,ACTIVE,211.70,338.44,59.954,1461412803,"201051344000646","219011344069620",28.92,4.50,0,331.83,343.25,9.1,6.8,0.031,375741.5,375741.5,32427,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412808,421728.00
04/23/2016 08:00,2,0.232,ACTIVE,210.80,337.24,59.959,1461412803,"274151322000052","219011344069620",28.63,7.00,0,333.03,342.35,6.7,4.6,0.027,654982.1,654982.1,21294,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412809,421729.00
04/23/2016 08:00,2,0.303,ACTIVE,211.93,338.74,59.975,1461412803,"201051344000585","219011344069620",29.22,5.50,0,332.73,343.85,9.0,6.7,0.031,381747.8,381747.8,32432,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412810,421730.00
04/23/2016 08:00,2,0.271,ACTIVE,211.93,338.14,59.959,1461412803,"201051344001230","219011344069620",30.28,4.50,0,331.23,342.35,8.4,6.2,0.022,379511.5,379511.5,32225,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412810,421731.00
04/23/2016 08:00,2,0.311,ACTIVE,212.61,339.34,59.996,1461412803,"201051344000582","219011344069620",29.14,4.50,0,333.63,343.85,9.2,7.0,0.027,373074.9,373074.9,32401,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412811,421732.00
04/23/2016 08:00,2,0.338,ACTIVE,211.48,338.14,59.954,1461412803,"201051344000955","219011344069620",28.86,5.50,0,331.83,342.65,9.9,7.6,0.031,384742.3,384742.3,32341,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412812,421733.00
04/23/2016 08:00,2,0.131,ACTIVE,211.03,336.64,59.944,1461412803,"274151322000094","219011344069620",30.45,6.00,0,333.93,354.97,4.0,2.0,0.013,525860.0,525860.0,22219,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412813,421734.00
04/23/2016 08:00,2,0.342,ACTIVE,212.38,339.65,59.933,1461412803,"201051344000579","219011344069620",29.26,5.50,0,334.84,345.06,10.1,7.8,0.035,385061.5,385061.5,7945,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412814,421735.00
04/23/2016 08:00,2,0.324,ACTIVE,211.93,337.84,59.991,1461412803,"201051344000890","219011344069620",29.44,5.50,0,332.13,342.95,9.8,7.5,0.035,381895.5,381895.5,32364,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412815,421736.00
04/23/2016 08:00,2,0.328,ACTIVE,212.16,338.44,59.933,1461412803,"201051344000438","219011344069620",29.40,5.00,0,333.03,343.55,9.8,7.6,0.031,384050.6,384050.6,32370,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412816,421737.00
04/23/2016 08:00,2,0.342,ACTIVE,212.16,338.44,59.959,1461412803,"201051344000417","219011344069620",30.26,5.00,0,332.73,343.85,10.5,8.2,0.035,377135.1,377135.1,32520,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412817,421738.00
04/23/2016 08:00,2,0.211,ACTIVE,211.03,338.44,59.965,1461412803,"274151322000083","219011344069620",27.77,7.00,0,333.93,342.65,6.0,3.8,0.027,649172.0,649172.0,21354,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412818,421739.00
04/23/2016 08:00,2,0.221,ACTIVE,211.70,337.54,59.949,1461412803,"274151322000076","219011344069620",28.88,7.00,0,334.84,342.65,6.5,4.3,0.027,690668.3,690668.3,21352,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412818,421740.00
04/23/2016 08:00,2,0.303,ACTIVE,212.38,339.95,59.965,1461412803,"201051344000868","219011344069620",28.92,5.00,0,334.84,345.66,8.9,6.7,0.035,370612.7,370612.7,27604,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412819,421741.00
04/23/2016 08:00,2,0.215,ACTIVE,210.80,337.84,59.944,1461412803,"274151322000095","219011344069620",27.87,6.30,0,333.63,341.45,6.1,4.0,0.031,683653.7,683653.7,21255,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412820,421742.00
04/23/2016 08:00,2,0.291,ACTIVE,212.38,341.15,59.938,1461412803,"201051344000988","219011344069620",28.94,5.50,0,333.63,347.16,8.6,6.3,0.040,367956.5,367956.5,27893,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412821,421743.00
04/23/2016 08:00,2,0.303,ACTIVE,211.93,337.24,59.954,1461412803,"201051344001025","219011344069620",29.36,5.00,0,332.73,343.55,9.1,6.8,0.035,381643.1,381643.1,32414,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412822,421744.00
04/23/2016 08:00,2,0.316,ACTIVE,212.16,339.04,59.944,1461412803,"201051344000458","219011344069620",29.44,6.70,0,334.84,345.06,9.4,7.2,0.035,378581.5,378581.5,27817,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412823,421745.00
04/23/2016 08:00,2,0.303,ACTIVE,212.83,340.85,59.954,1461412803,"201051344000853","219011344069620",29.62,5.00,0,336.34,347.16,9.1,6.9,0.031,377060.4,377060.4,27410,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412824,421746.00
04/23/2016 08:00,2,0.305,ACTIVE,212.16,339.34,59.949,1461412803,"201051344000685","219011344069620",28.96,5.00,0,332.13,345.36,9.0,6.7,0.040,383603.7,383603.7,32237,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412825,421747.00
04/23/2016 08:00,2,0.289,ACTIVE,212.38,339.04,59.954,1461412803,"201051344000917","219011344069620",28.94,6.70,0,331.83,344.15,8.5,6.3,0.035,380682.2,380682.2,32241,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412826,421748.00
04/23/2016 08:00,2,0.275,ACTIVE,212.38,339.34,59.959,1461412803,"201051344001145","219011344069620",28.98,4.50,0,333.63,344.45,8.2,5.9,0.031,385846.3,385846.3,32101,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412827,421749.00
04/23/2016 08:00,2,0.322,ACTIVE,212.16,338.74,59.922,1461412803,"201051344000651","219011344069620",28.33,4.50,0,333.03,343.85,9.2,7.0,0.035,377820.4,377820.4,32467,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412828,421750.00
04/23/2016 08:00,2,0.188,ACTIVE,210.80,336.34,59.949,1461412803,"274151322000088","219011344069620",27.73,7.30,0,333.33,341.45,5.3,3.2,0.018,628475.7,628475.7,21036,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412829,421751.00
04/23/2016 08:00,2,0.148,ACTIVE,211.70,338.74,59.944,1461412803,"274151322000068","219011344069620",30.81,7.30,0,335.44,366.40,4.7,2.6,0.018,525591.9,525591.9,22428,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412830,421752.00
04/23/2016 08:00,2,0.279,ACTIVE,211.70,336.94,59.954,1461412803,"201051344001135","219011344069620",30.22,5.50,0,332.43,342.35,8.6,6.4,0.031,374159.8,374159.8,32421,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412831,421753.00
04/23/2016 08:00,2,0.318,ACTIVE,211.93,339.34,59.954,1461412803,"201051344000594","219011344069620",29.24,5.00,0,333.03,345.66,9.4,7.2,0.040,381851.1,381851.1,27854,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412832,421754.00
04/23/2016 08:00,2,0.301,ACTIVE,211.93,338.14,59.970,1461412803,"201051344001203","219011344069620",28.59,5.00,0,333.33,344.45,8.7,6.5,0.031,380764.2,380764.2,32421,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412832,421755.00
04/23/2016 08:00,2,0.201,ACTIVE,210.80,336.04,59.949,1461412803,"274151322000054","219011344069620",28.27,7.70,0,333.33,341.75,5.8,3.7,0.018,642260.7,642260.7,21061,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412833,421756.00
04/23/2016 08:00,2,0.293,ACTIVE,212.61,338.74,59.954,1461412803,"201051344000867","219011344069620",29.20,6.00,0,334.84,345.96,8.7,6.5,0.031,369948.3,369948.3,27856,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412834,421757.00
04/23/2016 08:00,2,0.342,ACTIVE,212.16,338.44,59.944,1461412803,"201051344001093","219011344069620",28.82,6.00,0,332.13,343.55,10.1,7.8,0.027,379596.1,379596.1,32291,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412835,421758.00
04/23/2016 08:00,2,0.238,ACTIVE,212.16,339.95,59.959,1461412803,"201051344000900","219011344069620",28.65,5.00,0,334.54,347.76,6.9,4.8,0.040,385381.9,385381.9,27243,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412836,421759.00
04/23/2016 08:00,2,0.322,ACTIVE,212.61,339.34,59.949,1461412803,"201051344000648","219011344069620",29.00,4.50,0,335.44,345.66,9.5,7.3,0.031,377844.3,377844.3,27549,0,0,0,L,1122011218,0,120.65,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412837,421760.00
04/23/2016 08:00,2,0.305,ACTIVE,212.38,339.34,59.975,1461412803,"201051344000569","219011344069620",29.50,5.50,0,335.44,345.36,9.1,6.9,0.035,386612.6,386612.6,27178,0,0,0,L,1122011218,0,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412838,421761.00
04/23/2016 08:00,2,0.293,ACTIVE,212.16,338.74,59.959,1461412803,"201051344000983","219011344069620",29.06,5.50,0,334.24,345.06,8.7,6.5,0.040,378220.0,378220.0,27649,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412839,421762.00
04/23/2016 08:00,2,0.287,ACTIVE,212.38,339.34,59.949,1461412803,"201051344001158","219011344069620",29.24,4.50,0,334.24,346.26,8.5,6.3,0.035,372924.3,372924.3,27911,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412840,421763.00
04/23/2016 08:00,2,0.309,ACTIVE,212.83,340.55,59.975,1461412803,"201051344000576","219011344069620",30.10,5.00,0,335.14,346.26,9.4,7.2,0.035,379750.6,379750.6,27322,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412841,421764.00
04/23/2016 08:00,2,0.209,ACTIVE,211.03,337.54,59.954,1461412803,"274151322000087","219011344069620",27.85,8.50,0,333.63,342.05,5.9,3.8,0.013,616365.9,616365.9,21137,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461412842,421765.00
04/23/2016 08:15,2,0.344,ACTIVE,212.83,340.25,59.965,1461413703,"201051344000645","219011344069620",29.48,6.30,0,334.84,345.36,10.3,8.0,0.049,379350.3,379350.3,27464,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413704,421766.00
04/23/2016 08:15,2,0.252,ACTIVE,211.25,336.34,59.975,1461413703,"274151322000085","219011344069620",27.79,7.30,0,333.93,340.85,7.1,4.9,0.031,644894.8,644894.8,21073,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413705,421767.00
04/23/2016 08:15,2,0.359,ACTIVE,213.06,342.05,59.981,1461413703,"201051344000633","219011344069620",29.62,5.50,0,333.63,346.86,10.8,8.5,0.044,370236.3,370236.3,27925,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413706,421768.00
04/23/2016 08:15,2,0.379,ACTIVE,212.61,340.55,59.965,1461413703,"201051344000469","219011344069620",28.98,4.50,0,333.33,345.66,11.2,8.9,0.057,371503.1,371503.1,27872,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413707,421769.00
04/23/2016 08:15,2,0.352,ACTIVE,211.48,338.74,59.970,1461413703,"201051344000646","219011344069620",29.30,5.00,0,331.53,343.25,10.5,8.2,0.049,375743.3,375743.3,32428,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413708,421770.00
04/23/2016 08:15,2,0.271,ACTIVE,211.03,337.84,59.959,1461413703,"274151322000052","219011344069620",29.30,7.30,0,333.03,341.75,8.1,5.8,0.040,654983.3,654983.3,21295,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413709,421771.00
04/23/2016 08:15,2,0.357,ACTIVE,211.93,339.34,59.965,1461413703,"201051344000585","219011344069620",29.06,6.00,0,331.83,343.85,10.6,8.3,0.053,381749.6,381749.6,32433,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413710,421772.00
04/23/2016 08:15,2,0.322,ACTIVE,211.70,338.14,59.970,1461413703,"201051344001230","219011344069620",30.00,5.00,0,331.53,342.65,9.8,7.6,0.044,379513.2,379513.2,32226,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413711,421773.00
04/23/2016 08:15,2,0.361,ACTIVE,212.16,339.34,59.970,1461413703,"201051344000582","219011344069620",28.47,5.00,0,333.33,343.85,10.5,8.2,0.049,373076.7,373076.7,32402,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413712,421774.00
04/23/2016 08:15,2,0.385,ACTIVE,211.48,338.14,59.959,1461413703,"201051344000955","219011344069620",29.12,5.50,0,331.83,344.15,11.4,9.0,0.049,384744.2,384744.2,32342,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413713,421775.00
04/23/2016 08:15,2,0.162,ACTIVE,211.03,354.07,59.991,1461413703,"274151322000094","219011344069620",32.90,6.70,0,334.54,356.18,5.5,3.4,0.031,525860.5,525860.5,22220,0,0,0,L,1151911521,0,120.65,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413714,421776.00
04/23/2016 08:15,2,0.383,ACTIVE,212.61,339.65,59.970,1461413703,"201051344000579","219011344069620",30.18,6.00,0,334.24,344.45,11.7,9.4,0.053,385063.5,385063.5,7946,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413715,421777.00
04/23/2016 08:15,2,0.383,ACTIVE,211.48,337.54,59.975,1461413703,"201051344000890","219011344069620",29.18,5.50,0,332.13,343.25,11.3,9.0,0.044,381897.4,381897.4,32365,0,0,0,L,1122011218,0,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413715,421778.00
04/23/2016 08:15,2,0.367,ACTIVE,211.93,338.44,59.970,1461413703,"201051344000438","219011344069620",30.49,5.00,0,333.63,343.55,11.3,9.0,0.044,384052.6,384052.6,32371,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413716,421779.00
04/23/2016 08:15,2,0.389,ACTIVE,211.93,338.74,59.949,1461413703,"201051344000417","219011344069620",30.42,5.50,0,332.13,343.25,12.0,9.7,0.053,377137.2,377137.2,32521,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413717,421780.00
04/23/2016 08:15,2,0.256,ACTIVE,211.03,336.94,59.965,1461413703,"274151322000083","219011344069620",28.80,7.30,0,333.93,341.15,7.4,5.2,0.035,649173.0,649173.0,21355,0,0,0,L,1151911521,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413718,421781.00
04/23/2016 08:15,2,0.271,ACTIVE,211.70,337.84,59.959,1461413703,"274151322000076","219011344069620",29.64,7.30,0,334.84,341.75,8.2,5.9,0.044,690669.5,690669.5,21353,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413719,421782.00
04/23/2016 08:15,2,0.359,ACTIVE,212.61,340.25,59.975,1461413703,"201051344000868","219011344069620",29.04,5.50,0,333.93,344.45,10.6,8.3,0.049,370614.4,370614.4,27605,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413720,421783.00
04/23/2016 08:15,2,0.266,ACTIVE,211.03,337.54,59.954,1461413703,"274151322000095","219011344069620",28.55,6.70,0,333.63,340.55,7.7,5.5,0.040,683654.8,683654.8,21256,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413721,421784.00
04/23/2016 08:15,2,0.334,ACTIVE,212.16,340.85,59.970,1461413703,"201051344000988","219011344069620",30.18,6.00,0,333.03,346.86,10.2,8.0,0.057,367958.1,367958.1,27894,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413722,421785.00
04/23/2016 08:15,2,0.363,ACTIVE,211.70,337.24,59.970,1461413703,"201051344001025","219011344069620",29.18,5.00,0,332.43,342.95,10.8,8.5,0.057,381644.8,381644.8,32415,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413723,421786.00
04/23/2016 08:15,2,0.381,ACTIVE,212.38,339.34,59.949,1461413703,"201051344000458","219011344069620",29.18,7.00,0,334.24,345.36,11.3,9.0,0.053,378583.3,378583.3,27818,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413724,421787.00
04/23/2016 08:15,2,0.352,ACTIVE,213.06,341.75,59.970,1461413703,"201051344000853","219011344069620",30.22,5.50,0,335.74,345.96,10.9,8.6,0.049,377062.1,377062.1,27411,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413724,421788.00
04/23/2016 08:15,2,0.359,ACTIVE,212.16,339.95,59.996,1461413703,"201051344000685","219011344069620",29.40,5.00,0,332.73,346.86,10.7,8.4,0.049,383605.4,383605.4,32238,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413725,421789.00
04/23/2016 08:15,2,0.324,ACTIVE,211.93,339.04,59.975,1461413703,"201051344000917","219011344069620",30.22,6.70,0,331.53,343.85,10.0,7.7,0.044,380683.8,380683.8,32242,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413726,421790.00
04/23/2016 08:15,2,0.330,ACTIVE,211.93,338.74,59.975,1461413703,"201051344001145","219011344069620",29.16,5.00,0,333.93,344.15,9.8,7.5,0.053,385847.8,385847.8,32102,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413727,421791.00
04/23/2016 08:15,2,0.365,ACTIVE,211.93,339.34,59.949,1461413703,"201051344000651","219011344069620",29.78,5.00,0,333.03,343.55,11.1,8.7,0.053,377822.2,377822.2,32468,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413728,421792.00
04/23/2016 08:15,2,0.246,ACTIVE,210.57,336.64,59.970,1461413703,"274151322000088","219011344069620",27.75,7.70,0,332.43,340.55,7.0,4.8,0.035,628476.6,628476.6,21037,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413729,421793.00
04/23/2016 08:15,2,0.188,ACTIVE,211.70,374.21,59.965,1461413703,"274151322000068","219011344069620",35.01,8.00,0,334.54,376.01,6.7,4.5,0.027,525592.7,525592.7,22429,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413730,421794.00
04/23/2016 08:15,2,0.357,ACTIVE,211.48,337.84,59.938,1461413703,"201051344001135","219011344069620",29.34,5.50,0,331.83,342.65,10.6,8.3,0.053,374161.5,374161.5,32422,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413731,421795.00
04/23/2016 08:15,2,0.381,ACTIVE,212.16,339.65,60.007,1461413703,"201051344000594","219011344069620",29.32,5.50,0,333.33,344.15,11.3,9.0,0.053,381852.9,381852.9,27855,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413732,421796.00
04/23/2016 08:15,2,0.355,ACTIVE,211.70,338.44,59.965,1461413703,"201051344001203","219011344069620",29.14,5.00,0,333.03,344.45,10.5,8.2,0.049,380765.9,380765.9,32422,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413733,421797.00
04/23/2016 08:15,2,0.271,ACTIVE,211.03,337.54,59.965,1461413703,"274151322000054","219011344069620",27.53,8.00,0,333.03,340.85,7.6,5.4,0.040,642261.7,642261.7,21062,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413734,421798.00
04/23/2016 08:15,2,0.354,ACTIVE,212.83,339.65,59.949,1461413703,"201051344000867","219011344069620",29.82,6.30,0,333.03,344.45,10.7,8.4,0.049,369950.0,369950.0,27857,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413734,421799.00
04/23/2016 08:15,2,0.379,ACTIVE,211.70,338.44,59.965,1461413703,"201051344001093","219011344069620",30.49,6.30,0,331.83,343.25,11.8,9.4,0.044,379598.1,379598.1,32292,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413735,421800.00
04/23/2016 08:15,2,0.299,ACTIVE,212.16,340.25,59.938,1461413703,"201051344000900","219011344069620",29.36,5.50,0,333.33,345.36,8.9,6.7,0.053,385383.2,385383.2,27244,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413736,421801.00
04/23/2016 08:15,2,0.385,ACTIVE,212.61,340.25,59.981,1461413703,"201051344000648","219011344069620",29.38,5.00,0,333.63,345.66,11.5,9.1,0.053,377846.1,377846.1,27550,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413737,421802.00
04/23/2016 08:15,2,0.377,ACTIVE,212.61,341.15,60.002,1461413703,"201051344000569","219011344069620",29.14,6.00,0,333.93,344.76,11.1,8.8,0.053,386614.4,386614.4,27179,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413738,421803.00
04/23/2016 08:15,2,0.359,ACTIVE,212.38,340.25,59.959,1461413703,"201051344000983","219011344069620",29.34,6.00,0,333.03,345.06,10.8,8.5,0.062,378221.7,378221.7,27650,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413739,421804.00
04/23/2016 08:15,2,0.361,ACTIVE,212.61,340.55,59.975,1461413703,"201051344001158","219011344069620",28.75,5.00,0,332.73,345.96,10.5,8.2,0.057,372925.9,372925.9,27912,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413740,421805.00
04/23/2016 08:15,2,0.363,ACTIVE,213.06,340.55,59.970,1461413703,"201051344000576","219011344069620",30.71,5.50,0,334.54,345.36,11.3,9.0,0.049,379752.5,379752.5,27323,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413741,421806.00
04/23/2016 08:15,2,0.275,ACTIVE,211.03,337.84,59.965,1461413703,"274151322000087","219011344069620",27.57,9.30,0,333.63,340.85,7.7,5.5,0.035,616366.9,616366.9,21138,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461413742,421807.00
04/23/2016 08:30,2,0.527,ACTIVE,213.06,342.65,59.981,1461414604,"201051344000645","219011344069620",30.14,6.70,0,334.54,349.26,16.2,13.7,0.102,379353.4,379353.4,27465,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414605,421808.00
04/23/2016 08:30,2,0.422,ACTIVE,211.70,339.04,59.970,1461414604,"274151322000085","219011344069620",29.24,7.70,0,334.24,344.45,12.5,10.2,0.066,644897.0,644897.0,21074,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414606,421809.00
04/23/2016 08:30,2,0.541,ACTIVE,213.29,344.15,59.981,1461414604,"201051344000633","219011344069620",30.20,6.00,0,333.93,351.37,16.6,14.1,0.106,370239.4,370239.4,27926,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414607,421810.00
04/23/2016 08:30,2,0.557,ACTIVE,212.61,342.35,59.975,1461414604,"201051344000469","219011344069620",30.12,5.00,0,332.43,349.26,17.0,14.5,0.106,371506.4,371506.4,27873,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414608,421811.00
04/23/2016 08:30,2,0.531,ACTIVE,211.48,340.25,59.970,1461414604,"201051344000646","219011344069620",30.08,6.00,0,331.83,347.46,16.2,13.7,0.097,375746.3,375746.3,32429,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414608,421812.00
04/23/2016 08:30,2,0.453,ACTIVE,211.48,339.95,59.970,1461414604,"274151322000052","219011344069620",29.38,8.00,0,333.63,344.76,13.6,11.2,0.080,654985.7,654985.7,21296,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414609,421813.00
04/23/2016 08:30,2,0.531,ACTIVE,211.93,340.85,59.970,1461414604,"201051344000585","219011344069620",30.02,6.30,0,332.13,348.66,16.2,13.7,0.102,381752.6,381752.6,32434,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414610,421814.00
04/23/2016 08:30,2,0.512,ACTIVE,211.48,339.34,59.965,1461414604,"201051344001230","219011344069620",29.82,5.50,0,331.53,345.36,15.5,13.0,0.093,379516.0,379516.0,32227,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414611,421815.00
04/23/2016 08:30,2,0.535,ACTIVE,212.38,340.25,59.975,1461414604,"201051344000582","219011344069620",29.90,5.50,0,333.33,347.16,16.2,13.7,0.097,373079.7,373079.7,32403,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414612,421816.00
04/23/2016 08:30,2,0.545,ACTIVE,211.48,339.65,59.970,1461414604,"201051344000955","219011344069620",30.81,6.30,0,330.93,350.17,17.0,14.5,0.097,384747.4,384747.4,32343,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414613,421817.00
04/23/2016 08:30,2,0.285,ACTIVE,211.70,391.04,59.965,1461414604,"274151322000094","219011344069620",37.33,8.50,0,334.84,445.45,10.8,8.5,0.027,525862.2,525862.2,22221,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414614,421818.00
04/23/2016 08:30,2,0.570,ACTIVE,212.83,342.05,59.975,1461414604,"201051344000579","219011344069620",30.24,6.30,0,334.24,349.86,17.5,15.0,0.106,385066.8,385066.8,7947,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414615,421819.00
04/23/2016 08:30,2,0.555,ACTIVE,211.48,339.34,59.970,1461414604,"201051344000890","219011344069620",30.08,6.00,0,331.83,351.37,16.9,14.4,0.097,381900.7,381900.7,32366,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414616,421820.00
04/23/2016 08:30,2,0.549,ACTIVE,211.93,339.95,59.970,1461414604,"201051344000438","219011344069620",30.45,6.00,0,332.43,353.17,17.0,14.5,0.097,384055.8,384055.8,32372,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414617,421821.00
04/23/2016 08:30,2,0.574,ACTIVE,211.93,339.65,59.959,1461414604,"201051344000417","219011344069620",30.34,6.00,0,332.13,349.86,17.7,15.1,0.102,377140.6,377140.6,32522,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414617,421822.00
04/23/2016 08:30,2,0.432,ACTIVE,211.70,338.14,59.965,1461414604,"274151322000083","219011344069620",29.00,8.00,0,333.93,344.76,12.7,10.3,0.071,649175.2,649175.2,21356,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414618,421823.00
04/23/2016 08:30,2,0.453,ACTIVE,212.16,339.34,60.007,1461414604,"274151322000076","219011344069620",30.34,8.00,0,334.84,345.96,13.9,11.5,0.080,690672.0,690672.0,21354,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414619,421824.00
04/23/2016 08:30,2,0.547,ACTIVE,212.61,342.35,59.981,1461414604,"201051344000868","219011344069620",28.29,6.00,0,333.93,348.96,15.7,13.2,0.097,370617.4,370617.4,27606,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414620,421825.00
04/23/2016 08:30,2,0.441,ACTIVE,211.70,340.85,59.991,1461414604,"274151322000095","219011344069620",29.82,7.00,0,333.93,344.45,13.3,10.9,0.075,683657.1,683657.1,21257,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414621,421826.00
04/23/2016 08:30,2,0.527,ACTIVE,212.38,343.85,59.970,1461414604,"201051344000988","219011344069620",29.58,6.30,0,332.43,350.17,15.8,13.3,0.110,367961.1,367961.1,27895,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414622,421827.00
04/23/2016 08:30,2,0.537,ACTIVE,211.70,339.34,59.970,1461414604,"201051344001025","219011344069620",29.70,6.00,0,331.83,346.86,16.2,13.7,0.097,381647.9,381647.9,32416,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414623,421828.00
04/23/2016 08:30,2,0.545,ACTIVE,212.61,341.45,59.981,1461414604,"201051344000458","219011344069620",30.16,7.30,0,333.93,348.36,16.7,14.2,0.102,378586.5,378586.5,27819,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414624,421829.00
