ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 08:30,2,0.539,ACTIVE,213.06,343.55,59.970,1461414604,"201051344000853","219011344069620",29.78,6.30,0,336.04,350.17,16.3,13.8,0.097,377065.2,377065.2,27412,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414625,421830.00
04/23/2016 08:30,2,0.543,ACTIVE,211.93,340.85,59.970,1461414604,"201051344000685","219011344069620",28.67,6.00,0,333.03,348.06,15.8,13.3,0.106,383608.4,383608.4,32239,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414626,421831.00
04/23/2016 08:30,2,0.506,ACTIVE,211.93,339.95,59.965,1461414604,"201051344000917","219011344069620",29.80,7.00,0,331.83,347.46,15.3,12.8,0.093,380686.6,380686.6,32243,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414626,421832.00
04/23/2016 08:30,2,0.479,ACTIVE,211.93,339.95,59.965,1461414604,"201051344001145","219011344069620",30.91,5.50,0,333.03,350.17,15.0,12.5,0.093,385850.6,385850.6,32103,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414627,421833.00
04/23/2016 08:30,2,0.518,ACTIVE,211.93,340.55,59.965,1461414604,"201051344000651","219011344069620",31.13,5.50,0,332.13,349.26,16.3,13.8,0.093,377825.4,377825.4,32469,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414628,421834.00
04/23/2016 08:30,2,0.400,ACTIVE,211.25,337.84,59.965,1461414604,"274151322000088","219011344069620",29.02,8.00,0,333.03,343.85,11.8,9.4,0.066,628478.6,628478.6,21038,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414629,421835.00
04/23/2016 08:30,2,0.299,ACTIVE,212.16,412.08,59.975,1461414604,"274151322000068","219011344069620",38.94,9.70,0,335.74,442.74,11.9,9.5,0.057,525594.7,525594.7,22430,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414630,421836.00
04/23/2016 08:30,2,0.516,ACTIVE,211.70,339.34,59.949,1461414604,"201051344001135","219011344069620",30.18,6.30,0,332.13,349.56,15.8,13.3,0.097,374164.5,374164.5,32423,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414631,421837.00
04/23/2016 08:30,2,0.527,ACTIVE,212.16,341.15,60.007,1461414604,"201051344000594","219011344069620",31.01,6.00,0,332.43,352.87,16.6,14.1,0.097,381856.1,381856.1,27856,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414632,421838.00
04/23/2016 08:30,2,0.510,ACTIVE,211.93,339.04,59.970,1461414604,"201051344001203","219011344069620",30.40,6.00,0,333.63,347.16,15.7,13.2,0.097,380768.9,380768.9,32423,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414633,421839.00
04/23/2016 08:30,2,0.420,ACTIVE,211.48,340.55,59.981,1461414604,"274151322000054","219011344069620",29.40,8.50,0,333.33,344.45,12.5,10.2,0.075,642263.9,642263.9,21063,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414634,421840.00
04/23/2016 08:30,2,0.523,ACTIVE,212.83,341.15,59.959,1461414604,"201051344000867","219011344069620",30.20,6.70,0,334.24,348.96,16.1,13.6,0.093,369953.0,369953.0,27858,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414635,421841.00
04/23/2016 08:30,2,0.578,ACTIVE,211.93,339.95,59.975,1461414604,"201051344001093","219011344069620",25.29,6.70,0,331.83,348.36,14.8,12.4,0.084,379601.4,379601.4,32293,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414636,421842.00
04/23/2016 08:30,2,0.473,ACTIVE,212.38,342.35,59.959,1461414604,"201051344000900","219011344069620",29.58,6.00,0,333.93,348.36,14.1,11.7,0.097,385385.8,385385.8,27245,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414637,421843.00
04/23/2016 08:30,2,0.553,ACTIVE,212.83,342.05,59.959,1461414604,"201051344000648","219011344069620",29.86,5.50,0,334.24,349.56,16.8,14.2,0.102,377849.4,377849.4,27551,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414638,421844.00
04/23/2016 08:30,2,0.535,ACTIVE,212.61,342.05,59.933,1461414604,"201051344000569","219011344069620",30.26,6.30,0,333.63,348.96,16.4,13.9,0.102,386617.5,386617.5,27180,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414638,421845.00
04/23/2016 08:30,2,0.518,ACTIVE,212.61,341.75,59.959,1461414604,"201051344000983","219011344069620",30.04,6.70,0,334.24,350.17,15.8,13.3,0.102,378224.7,378224.7,27651,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414639,421846.00
04/23/2016 08:30,2,0.521,ACTIVE,212.61,341.75,59.933,1461414604,"201051344001158","219011344069620",29.60,5.50,0,334.24,350.47,15.7,13.2,0.102,372928.9,372928.9,27913,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414640,421847.00
04/23/2016 08:30,2,0.533,ACTIVE,212.83,342.65,59.981,1461414604,"201051344000576","219011344069620",30.51,6.00,0,334.54,350.17,16.5,14.0,0.093,379755.7,379755.7,27324,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414641,421848.00
04/23/2016 08:30,2,0.418,ACTIVE,211.70,340.55,59.991,1461414604,"274151322000087","219011344069620",29.32,10.00,0,333.93,344.45,12.4,10.0,0.066,616369.2,616369.2,21139,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461414642,421849.00
04/23/2016 08:45,2,0.498,ACTIVE,212.61,341.75,59.965,1461415503,"201051344000645","219011344069620",29.66,7.00,0,335.44,351.37,15.0,12.5,0.088,379356.6,379356.6,27466,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415504,421850.00
04/23/2016 08:45,2,0.387,ACTIVE,211.48,339.95,59.949,1461415503,"274151322000085","219011344069620",28.73,8.00,0,334.84,344.45,11.2,8.9,0.062,644899.4,644899.4,21075,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415505,421851.00
04/23/2016 08:45,2,0.500,ACTIVE,212.83,343.25,59.965,1461415503,"201051344000633","219011344069620",30.10,6.30,0,335.44,353.77,15.3,12.8,0.084,370242.8,370242.8,27927,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415506,421852.00
04/23/2016 08:45,2,0.521,ACTIVE,212.38,341.45,59.970,1461415503,"201051344000469","219011344069620",29.32,6.00,0,333.93,350.77,15.5,13.0,0.088,371509.8,371509.8,27874,0,0,0,L,1122011218,0,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415507,421853.00
04/23/2016 08:45,2,0.484,ACTIVE,211.93,339.65,59.938,1461415503,"201051344000646","219011344069620",30.24,6.30,0,331.23,347.46,14.9,12.4,0.088,375749.6,375749.6,32430,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415508,421854.00
04/23/2016 08:45,2,0.414,ACTIVE,211.25,339.65,59.922,1461415503,"274151322000052","219011344069620",29.28,8.50,0,334.24,345.06,12.3,9.9,0.071,654988.4,654988.4,21297,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415509,421855.00
04/23/2016 08:45,2,0.486,ACTIVE,212.38,340.55,59.949,1461415503,"201051344000585","219011344069620",30.00,6.70,0,332.13,348.96,14.8,12.3,0.088,381755.9,381755.9,32435,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415510,421856.00
04/23/2016 08:45,2,0.459,ACTIVE,212.16,339.34,59.991,1461415503,"201051344001230","219011344069620",30.02,6.00,0,330.93,346.86,14.0,11.6,0.075,379519.1,379519.1,32228,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415511,421857.00
04/23/2016 08:45,2,0.486,ACTIVE,212.83,340.25,59.954,1461415503,"201051344000582","219011344069620",29.96,6.00,0,332.73,348.06,14.8,12.3,0.080,373083.0,373083.0,32404,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415512,421858.00
04/23/2016 08:45,2,0.504,ACTIVE,211.70,338.74,59.954,1461415503,"201051344000955","219011344069620",30.63,6.70,0,331.23,349.56,15.6,13.1,0.088,384750.9,384750.9,32344,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415512,421859.00
04/23/2016 08:45,2,0.246,ACTIVE,211.48,412.98,59.959,1461415503,"274151322000094","219011344069620",38.96,9.30,0,336.04,428.01,9.8,7.5,0.053,525864.2,525864.2,22222,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415513,421860.00
04/23/2016 08:45,2,0.520,ACTIVE,212.38,341.15,59.954,1461415503,"201051344000579","219011344069620",30.49,6.70,0,334.84,350.17,16.0,13.6,0.088,385070.4,385070.4,7948,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415514,421861.00
04/23/2016 08:45,2,0.506,ACTIVE,212.16,339.34,59.959,1461415503,"201051344000890","219011344069620",30.16,6.30,0,331.83,351.07,15.4,13.0,0.088,381904.1,381904.1,32367,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415515,421862.00
04/23/2016 08:45,2,0.502,ACTIVE,212.38,339.95,59.959,1461415503,"201051344000438","219011344069620",30.42,6.00,0,332.43,350.47,15.4,12.9,0.080,384059.2,384059.2,32373,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415516,421863.00
04/23/2016 08:45,2,0.539,ACTIVE,212.38,340.25,59.965,1461415503,"201051344000417","219011344069620",29.60,6.30,0,331.83,348.66,16.2,13.7,0.088,377144.2,377144.2,32523,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415517,421864.00
04/23/2016 08:45,2,0.387,ACTIVE,211.70,339.65,59.954,1461415503,"274151322000083","219011344069620",29.06,8.50,0,334.24,344.76,11.4,9.1,0.062,649177.7,649177.7,21357,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415518,421865.00
04/23/2016 08:45,2,0.412,ACTIVE,212.16,340.85,59.954,1461415503,"274151322000076","219011344069620",29.70,8.50,0,335.44,345.96,12.4,10.0,0.071,690674.7,690674.7,21355,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415519,421866.00
04/23/2016 08:45,2,0.482,ACTIVE,212.16,340.85,59.922,1461415503,"201051344000868","219011344069620",29.88,6.30,0,334.24,350.47,14.7,12.2,0.084,370620.6,370620.6,27607,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415520,421867.00
04/23/2016 08:45,2,0.395,ACTIVE,211.70,338.44,59.949,1461415503,"274151322000095","219011344069620",29.48,7.30,0,334.84,344.76,11.8,9.5,0.066,683659.7,683659.7,21258,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415521,421868.00
04/23/2016 08:45,2,0.469,ACTIVE,212.16,342.35,59.944,1461415503,"201051344000988","219011344069620",30.20,6.70,0,333.63,352.27,14.4,11.9,0.084,367964.3,367964.3,27896,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415521,421869.00
04/23/2016 08:45,2,0.451,ACTIVE,212.16,341.45,59.938,1461415503,"201051344001025","219011344069620",31.47,6.00,0,332.43,349.56,14.4,12.0,0.084,381651.2,381651.2,32417,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415522,421870.00
04/23/2016 08:45,2,0.496,ACTIVE,212.16,340.55,59.944,1461415503,"201051344000458","219011344069620",30.24,7.70,0,334.54,349.86,15.2,12.8,0.088,378589.9,378589.9,27820,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415523,421871.00
04/23/2016 08:45,2,0.482,ACTIVE,212.83,342.35,59.965,1461415503,"201051344000853","219011344069620",30.10,6.70,0,335.74,351.67,14.8,12.3,0.088,377068.5,377068.5,27413,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415524,421872.00
04/23/2016 08:45,2,0.486,ACTIVE,212.61,340.85,59.938,1461415503,"201051344000685","219011344069620",29.36,6.00,0,331.53,348.96,14.5,12.1,0.088,383611.7,383611.7,32240,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415525,421873.00
04/23/2016 08:45,2,0.471,ACTIVE,212.61,340.85,59.965,1461415503,"201051344000917","219011344069620",29.24,7.70,0,331.83,349.86,14.0,11.6,0.080,380689.7,380689.7,32244,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415526,421874.00
04/23/2016 08:45,2,0.445,ACTIVE,212.61,340.25,59.954,1461415503,"201051344001145","219011344069620",30.34,6.00,0,332.73,353.17,13.7,11.3,0.084,385853.6,385853.6,32104,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415527,421875.00
04/23/2016 08:45,2,0.490,ACTIVE,212.61,340.55,59.917,1461415503,"201051344000651","219011344069620",30.34,6.00,0,333.33,348.06,15.1,12.7,0.080,377828.7,377828.7,32470,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415528,421876.00
04/23/2016 08:45,2,0.371,ACTIVE,211.25,339.34,59.949,1461415503,"274151322000088","219011344069620",27.77,8.50,0,333.93,343.85,10.5,8.2,0.062,628480.8,628480.8,21039,0,0,0,L,1151911521,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415529,421877.00
04/23/2016 08:45,2,0.264,ACTIVE,212.38,414.19,59.944,1461415503,"274151322000068","219011344069620",39.16,11.00,0,336.94,431.92,10.5,8.2,0.053,525596.9,525596.9,22431,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415530,421878.00
04/23/2016 08:45,2,0.473,ACTIVE,211.93,339.04,59.954,1461415503,"201051344001135","219011344069620",29.74,6.30,0,332.13,347.76,14.3,11.9,0.084,374167.7,374167.7,32424,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415531,421879.00
04/23/2016 08:45,2,0.496,ACTIVE,211.93,340.55,59.949,1461415503,"201051344000594","219011344069620",30.10,6.30,0,333.03,352.27,15.1,12.6,0.084,381859.5,381859.5,27857,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415532,421880.00
04/23/2016 08:45,2,0.510,ACTIVE,212.38,338.74,59.954,1461415503,"201051344001203","219011344069620",23.64,6.00,0,331.83,350.17,12.2,9.9,0.075,380771.7,380771.7,32424,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415533,421881.00
04/23/2016 08:45,2,0.385,ACTIVE,211.48,338.44,59.954,1461415503,"274151322000054","219011344069620",28.49,9.30,0,333.93,344.45,11.1,8.8,0.066,642266.3,642266.3,21064,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415534,421882.00
04/23/2016 08:45,2,0.455,ACTIVE,212.38,339.65,59.954,1461415503,"201051344000867","219011344069620",30.97,7.30,0,334.24,349.86,14.3,11.9,0.080,369956.3,369956.3,27859,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415535,421883.00
04/23/2016 08:45,2,0.533,ACTIVE,212.16,339.65,59.965,1461415503,"201051344001093","219011344069620",22.96,7.00,0,331.53,346.86,12.4,10.1,0.057,379604.3,379604.3,32294,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415536,421884.00
04/23/2016 08:45,2,0.422,ACTIVE,212.16,340.85,59.954,1461415503,"201051344000900","219011344069620",29.50,6.30,0,333.63,349.26,12.6,10.3,0.084,385388.6,385388.6,27246,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415537,421885.00
04/23/2016 08:45,2,0.498,ACTIVE,212.38,340.85,59.996,1461415503,"201051344000648","219011344069620",30.04,6.00,0,334.54,350.17,15.2,12.7,0.080,377852.8,377852.8,27552,0,0,0,L,1122011218,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415538,421886.00
04/23/2016 08:45,2,0.500,ACTIVE,212.38,340.85,59.949,1461415503,"201051344000569","219011344069620",29.00,6.70,0,334.84,349.86,14.7,12.3,0.084,386620.9,386620.9,27181,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415538,421887.00
04/23/2016 08:45,2,0.475,ACTIVE,212.38,340.55,59.954,1461415503,"201051344000983","219011344069620",29.52,7.00,0,334.24,350.77,14.2,11.8,0.084,378227.9,378227.9,27652,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415539,421888.00
04/23/2016 08:45,2,0.494,ACTIVE,212.38,341.15,59.959,1461415503,"201051344001158","219011344069620",24.01,6.00,0,334.54,349.86,12.1,9.7,0.080,372932.0,372932.0,27914,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415540,421889.00
04/23/2016 08:45,2,0.498,ACTIVE,212.61,342.35,59.954,1461415503,"201051344000576","219011344069620",29.68,6.30,0,335.14,350.47,15.0,12.6,0.084,379759.1,379759.1,27325,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415541,421890.00
04/23/2016 08:45,2,0.387,ACTIVE,211.48,340.25,59.959,1461415503,"274151322000087","219011344069620",27.81,10.30,0,334.24,344.76,10.9,8.6,0.057,616371.6,616371.6,21140,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461415542,421891.00
04/23/2016 09:00,2,0.607,ACTIVE,212.61,342.05,59.970,1461416403,"201051344000645","219011344069620",30.04,7.30,0,335.44,349.56,18.6,16.0,0.119,379359.6,379359.6,27467,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416404,421892.00
04/23/2016 09:00,2,0.488,ACTIVE,211.48,339.65,59.991,1461416403,"274151322000085","219011344069620",29.42,8.50,0,334.54,344.45,14.6,12.2,0.084,644901.6,644901.6,21076,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416405,421893.00
04/23/2016 09:00,2,0.596,ACTIVE,212.61,342.95,60.002,1461416403,"201051344000633","219011344069620",31.15,6.70,0,333.03,351.07,18.8,16.3,0.124,370246.0,370246.0,27928,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416406,421894.00
04/23/2016 09:00,2,0.621,ACTIVE,212.38,341.75,59.991,1461416403,"201051344000469","219011344069620",30.65,6.00,0,333.33,348.96,19.3,16.7,0.124,371513.1,371513.1,27875,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416406,421895.00
04/23/2016 09:00,2,0.602,ACTIVE,211.93,341.15,59.996,1461416403,"201051344000646","219011344069620",30.36,6.30,0,331.53,348.66,18.5,16.0,0.124,375752.7,375752.7,32431,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416407,421896.00
04/23/2016 09:00,2,0.527,ACTIVE,211.03,339.65,59.986,1461416403,"274151322000052","219011344069620",29.60,9.00,0,333.63,345.06,15.8,13.3,0.093,654990.8,654990.8,21298,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416408,421897.00
04/23/2016 09:00,2,0.602,ACTIVE,212.38,341.75,59.991,1461416403,"201051344000585","219011344069620",30.61,6.70,0,333.03,348.36,18.7,16.1,0.119,381759.0,381759.0,32436,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416409,421898.00
04/23/2016 09:00,2,0.566,ACTIVE,212.16,340.25,59.986,1461416403,"201051344001230","219011344069620",30.95,6.00,0,331.23,351.97,17.8,15.2,0.115,379522.0,379522.0,32229,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416410,421899.00
04/23/2016 09:00,2,0.609,ACTIVE,212.61,341.75,59.986,1461416403,"201051344000582","219011344069620",30.02,6.30,0,333.63,348.66,18.6,16.0,0.119,373086.1,373086.1,32405,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416411,421900.00
04/23/2016 09:00,2,0.631,ACTIVE,211.70,340.25,59.949,1461416403,"201051344000955","219011344069620",30.42,6.70,0,330.93,347.16,19.5,16.9,0.128,384754.3,384754.3,32345,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416412,421901.00
04/23/2016 09:00,2,0.328,ACTIVE,211.48,415.69,59.975,1461416403,"274151322000094","219011344069620",39.12,10.30,0,334.84,427.41,13.1,10.7,0.080,525866.1,525866.1,22223,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416413,421902.00
04/23/2016 09:00,2,0.639,ACTIVE,212.16,341.75,60.012,1461416403,"201051344000579","219011344069620",30.67,6.70,0,333.93,349.26,19.9,17.3,0.133,385073.8,385073.8,7949,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416414,421903.00
04/23/2016 09:00,2,0.643,ACTIVE,211.93,339.95,59.981,1461416403,"201051344000890","219011344069620",29.96,6.30,0,332.73,350.77,19.5,16.9,0.119,381907.4,381907.4,32368,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416415,421904.00
04/23/2016 09:00,2,0.627,ACTIVE,212.16,341.45,59.975,1461416403,"201051344000438","219011344069620",30.69,6.30,0,332.43,350.77,19.5,16.9,0.124,384062.5,384062.5,32374,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416416,421905.00
04/23/2016 09:00,2,0.652,ACTIVE,212.16,341.45,59.986,1461416403,"201051344000417","219011344069620",30.30,6.70,0,332.73,348.96,20.1,17.5,0.119,377147.6,377147.6,32524,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416417,421906.00
04/23/2016 09:00,2,0.512,ACTIVE,211.48,339.65,59.975,1461416403,"274151322000083","219011344069620",29.24,8.50,0,334.24,345.06,15.2,12.7,0.093,649180.0,649180.0,21358,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416418,421907.00
04/23/2016 09:00,2,0.537,ACTIVE,211.93,343.25,59.970,1461416403,"274151322000076","219011344069620",30.28,9.00,0,335.74,345.96,16.5,14.0,0.115,690677.2,690677.2,21356,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416418,421908.00
04/23/2016 09:00,2,0.602,ACTIVE,212.16,341.75,59.933,1461416403,"201051344000868","219011344069620",30.77,6.70,0,333.33,348.96,18.8,16.2,0.124,370623.7,370623.7,27608,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416419,421909.00
04/23/2016 09:00,2,0.525,ACTIVE,211.25,337.84,59.991,1461416403,"274151322000095","219011344069620",29.98,8.00,0,334.54,344.76,16.0,13.5,0.097,683662.1,683662.1,21259,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416420,421910.00
04/23/2016 09:00,2,0.611,ACTIVE,212.16,342.95,59.981,1461416403,"201051344000988","219011344069620",30.22,7.00,0,332.13,350.77,18.8,16.2,0.137,367967.3,367967.3,27897,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416421,421911.00
04/23/2016 09:00,2,0.615,ACTIVE,211.93,340.25,59.975,1461416403,"201051344001025","219011344069620",30.38,6.30,0,333.03,348.66,18.9,16.3,0.124,381654.3,381654.3,32418,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416422,421912.00
04/23/2016 09:00,2,0.627,ACTIVE,212.16,341.15,59.959,1461416403,"201051344000458","219011344069620",30.45,8.00,0,333.93,348.36,19.4,16.8,0.128,378593.2,378593.2,27821,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416423,421913.00
04/23/2016 09:00,2,0.613,ACTIVE,212.83,343.25,59.970,1461416403,"201051344000853","219011344069620",30.53,7.00,0,334.54,350.17,19.0,16.4,0.128,377071.7,377071.7,27414,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416424,421914.00
04/23/2016 09:00,2,0.605,ACTIVE,212.38,341.75,59.975,1461416403,"201051344000685","219011344069620",30.20,6.00,0,333.33,349.26,18.6,16.0,0.128,383614.7,383614.7,32241,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416425,421915.00
04/23/2016 09:00,2,0.590,ACTIVE,212.16,341.75,59.965,1461416403,"201051344000917","219011344069620",30.16,7.70,0,332.73,349.56,18.1,15.5,0.119,380692.7,380692.7,32245,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416426,421916.00
04/23/2016 09:00,2,0.574,ACTIVE,212.38,342.05,59.970,1461416403,"201051344001145","219011344069620",30.67,6.30,0,333.93,348.96,17.9,15.3,0.119,385856.5,385856.5,32105,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416427,421917.00
04/23/2016 09:00,2,0.627,ACTIVE,212.38,341.45,59.933,1461416403,"201051344000651","219011344069620",30.14,6.30,0,333.93,348.66,19.2,16.6,0.124,377832.0,377832.0,32471,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416427,421918.00
04/23/2016 09:00,2,0.479,ACTIVE,211.03,337.54,59.959,1461416403,"274151322000088","219011344069620",29.52,9.00,0,333.93,344.15,14.2,11.8,0.084,628482.9,628482.9,21040,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416428,421919.00
04/23/2016 09:00,2,0.342,ACTIVE,212.16,426.51,59.965,1461416403,"274151322000068","219011344069620",40.33,11.70,0,336.64,437.33,14.0,11.6,0.071,525599.0,525599.0,22432,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416429,421920.00
04/23/2016 09:00,2,0.609,ACTIVE,211.93,339.95,59.965,1461416403,"201051344001135","219011344069620",30.24,6.70,0,332.73,348.06,18.7,16.1,0.124,374170.7,374170.7,32425,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416430,421921.00
04/23/2016 09:00,2,0.641,ACTIVE,211.70,341.15,59.938,1461416403,"201051344000594","219011344069620",30.00,6.70,0,332.73,349.56,19.5,16.9,0.133,381862.8,381862.8,27858,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416431,421922.00
04/23/2016 09:00,2,0.609,ACTIVE,212.38,340.85,59.938,1461416403,"201051344001203","219011344069620",30.12,6.30,0,332.73,349.56,18.6,16.1,0.128,380774.6,380774.6,32425,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416432,421923.00
04/23/2016 09:00,2,0.498,ACTIVE,211.25,337.84,59.975,1461416403,"274151322000054","219011344069620",29.98,9.70,0,333.93,344.76,15.2,12.7,0.084,642268.6,642268.6,21065,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416433,421924.00
04/23/2016 09:00,2,0.615,ACTIVE,212.38,340.55,59.954,1461416403,"201051344000867","219011344069620",30.45,7.30,0,333.03,348.66,19.0,16.4,0.128,369959.4,369959.4,27860,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416434,421925.00
04/23/2016 09:00,2,0.637,ACTIVE,212.16,341.15,59.917,1461416403,"201051344001093","219011344069620",30.47,7.00,0,332.73,348.36,19.7,17.1,0.119,379607.4,379607.4,32295,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416435,421926.00
04/23/2016 09:00,2,0.566,ACTIVE,212.16,342.35,59.959,1461416403,"201051344000900","219011344069620",29.88,6.70,0,333.33,348.66,17.2,14.6,0.124,385391.2,385391.2,27247,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416436,421927.00
04/23/2016 09:00,2,0.635,ACTIVE,212.38,341.45,59.954,1461416403,"201051344000648","219011344069620",30.38,6.30,0,333.63,349.26,19.6,17.0,0.124,377856.1,377856.1,27553,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416436,421928.00
04/23/2016 09:00,2,0.629,ACTIVE,212.16,341.75,59.917,1461416403,"201051344000569","219011344069620",30.61,7.00,0,333.63,349.26,19.5,16.9,0.133,386624.1,386624.1,27182,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416438,421929.00
04/23/2016 09:00,2,0.604,ACTIVE,212.38,341.15,59.954,1461416403,"201051344000983","219011344069620",30.89,7.00,0,333.33,348.96,18.9,16.3,0.133,378231.0,378231.0,27653,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416438,421930.00
04/23/2016 09:00,2,0.605,ACTIVE,212.38,341.15,59.959,1461416403,"201051344001158","219011344069620",30.59,6.00,0,334.54,349.26,18.8,16.2,0.137,372934.6,372934.6,27915,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416439,421931.00
04/23/2016 09:00,2,0.625,ACTIVE,212.61,342.35,59.949,1461416403,"201051344000576","219011344069620",30.67,6.70,0,333.03,350.17,19.4,16.8,0.119,379762.3,379762.3,27326,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416440,421932.00
04/23/2016 09:00,2,0.514,ACTIVE,211.48,339.95,59.949,1461416403,"274151322000087","219011344069620",29.10,11.00,0,333.93,345.06,15.1,12.7,0.088,616373.8,616373.8,21141,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461416441,421933.00
04/23/2016 09:15,2,0.760,ACTIVE,212.61,343.55,59.991,1461417303,"201051344000645","219011344069620",31.09,7.70,0,333.93,355.88,24.0,21.2,0.168,379364.9,379364.9,27468,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417304,421934.00
04/23/2016 09:15,2,0.660,ACTIVE,211.25,341.15,59.986,1461417303,"274151322000085","219011344069620",29.52,9.30,0,330.93,348.06,19.7,17.1,0.119,644905.9,644905.9,21077,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417305,421935.00
04/23/2016 09:15,2,0.781,ACTIVE,212.61,345.36,59.991,1461417303,"201051344000633","219011344069620",30.42,7.00,0,333.03,357.38,24.1,21.3,0.177,370251.3,370251.3,27929,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417306,421936.00
04/23/2016 09:15,2,0.791,ACTIVE,212.38,343.85,60.012,1461417303,"201051344000469","219011344069620",30.77,6.30,0,331.83,357.68,24.7,21.9,0.181,371518.6,371518.6,27876,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417307,421937.00
04/23/2016 09:15,2,0.762,ACTIVE,211.70,341.45,59.996,1461417303,"201051344000646","219011344069620",30.91,6.70,0,331.83,355.58,23.8,21.1,0.168,375757.9,375757.9,32432,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417308,421938.00
04/23/2016 09:15,2,0.686,ACTIVE,210.80,339.65,59.986,1461417303,"274151322000052","219011344069620",30.10,9.30,0,330.33,348.96,20.9,18.2,0.137,654995.4,654995.4,21299,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417309,421939.00
04/23/2016 09:15,2,0.771,ACTIVE,212.16,342.65,60.018,1461417303,"201051344000585","219011344069620",30.65,7.30,0,331.53,355.58,24.0,21.2,0.168,381764.3,381764.3,32437,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417310,421940.00
04/23/2016 09:15,2,0.725,ACTIVE,211.93,341.75,59.986,1461417303,"201051344001230","219011344069620",31.01,6.30,0,332.13,352.87,22.8,20.0,0.164,379527.1,379527.1,32230,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417311,421941.00
04/23/2016 09:15,2,0.764,ACTIVE,212.38,342.35,59.986,1461417303,"201051344000582","219011344069620",30.63,6.70,0,332.73,355.58,23.8,21.0,0.164,373091.4,373091.4,32406,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417312,421942.00
04/23/2016 09:15,2,0.779,ACTIVE,211.48,341.15,60.034,1461417303,"201051344000955","219011344069620",31.09,7.00,0,330.93,356.78,24.6,21.8,0.168,384759.8,384759.8,32346,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417313,421943.00
04/23/2016 09:15,2,0.432,ACTIVE,211.25,427.11,59.991,1461417303,"274151322000094","219011344069620",40.47,11.00,0,334.84,449.35,17.7,15.1,0.110,525869.9,525869.9,22224,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417314,421944.00
04/23/2016 09:15,2,0.799,ACTIVE,212.38,343.25,59.991,1461417303,"201051344000579","219011344069620",31.03,7.00,0,332.73,359.48,25.1,22.3,0.172,385079.4,385079.4,7950,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417315,421945.00
04/23/2016 09:15,2,0.795,ACTIVE,211.70,340.25,59.965,1461417303,"201051344000890","219011344069620",30.71,6.70,0,330.93,356.78,24.8,22.0,0.168,381912.9,381912.9,32369,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417316,421946.00
04/23/2016 09:15,2,0.775,ACTIVE,212.16,342.65,59.991,1461417303,"201051344000438","219011344069620",31.19,6.70,0,332.43,357.98,24.5,21.7,0.168,384068.0,384068.0,32375,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417317,421947.00
04/23/2016 09:15,2,0.793,ACTIVE,212.16,341.75,59.970,1461417303,"201051344000417","219011344069620",31.11,7.00,0,331.83,353.77,25.0,22.2,0.172,377153.2,377153.2,32525,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417317,421948.00
04/23/2016 09:15,2,0.656,ACTIVE,211.25,341.45,59.975,1461417303,"274151322000083","219011344069620",30.12,9.30,0,330.63,348.66,20.0,17.4,0.133,649184.4,649184.4,21359,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417318,421949.00
04/23/2016 09:15,2,0.703,ACTIVE,211.70,340.25,59.996,1461417303,"274151322000076","219011344069620",30.71,9.30,0,331.23,349.86,21.8,19.1,0.141,690682.0,690682.0,21357,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417319,421950.00
04/23/2016 09:15,2,0.762,ACTIVE,212.16,343.25,59.975,1461417303,"201051344000868","219011344069620",30.95,7.00,0,332.73,354.97,23.9,21.1,0.168,370629.1,370629.1,27609,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417320,421951.00
04/23/2016 09:15,2,0.699,ACTIVE,211.03,338.44,59.970,1461417303,"274151322000095","219011344069620",29.88,8.00,0,330.63,348.96,21.1,18.5,0.137,683666.8,683666.8,21260,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417321,421952.00
04/23/2016 09:15,2,0.752,ACTIVE,212.16,344.15,59.986,1461417303,"201051344000988","219011344069620",31.07,7.30,0,331.83,357.08,23.7,20.9,0.177,367972.6,367972.6,27898,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417322,421953.00
04/23/2016 09:15,2,0.766,ACTIVE,211.93,341.15,59.996,1461417303,"201051344001025","219011344069620",30.91,6.70,0,331.83,354.67,24.0,21.3,0.168,381659.7,381659.7,32419,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417323,421954.00
04/23/2016 09:15,2,0.771,ACTIVE,212.16,343.25,59.938,1461417303,"201051344000458","219011344069620",30.95,8.50,0,332.73,355.58,24.2,21.5,0.172,378598.6,378598.6,27822,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417324,421955.00
04/23/2016 09:15,2,0.762,ACTIVE,212.83,344.76,59.986,1461417303,"201051344000853","219011344069620",30.93,7.00,0,334.84,356.48,23.9,21.1,0.168,377077.0,377077.0,27415,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417325,421956.00
04/23/2016 09:15,2,0.758,ACTIVE,212.16,343.55,59.970,1461417303,"201051344000685","219011344069620",30.36,6.70,0,331.83,354.67,23.3,20.6,0.181,383620.0,383620.0,32242,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417326,421957.00
04/23/2016 09:15,2,0.732,ACTIVE,212.16,342.35,59.938,1461417303,"201051344000917","219011344069620",30.65,8.50,0,332.13,356.48,22.8,20.1,0.168,380697.8,380697.8,32246,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417326,421958.00
04/23/2016 09:15,2,0.730,ACTIVE,212.16,342.05,59.959,1461417303,"201051344001145","219011344069620",30.73,6.70,0,333.33,354.37,22.7,20.0,0.168,385861.6,385861.6,32106,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417327,421959.00
04/23/2016 09:15,2,0.766,ACTIVE,212.16,342.35,60.002,1461417303,"201051344000651","219011344069620",30.83,6.70,0,333.03,355.28,24.0,21.2,0.168,377837.3,377837.3,32472,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417328,421960.00
04/23/2016 09:15,2,0.639,ACTIVE,210.80,338.74,59.981,1461417303,"274151322000088","219011344069620",29.18,9.70,0,330.03,348.06,18.9,16.3,0.119,628487.1,628487.1,21041,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417329,421961.00
04/23/2016 09:15,2,0.459,ACTIVE,211.70,423.20,59.975,1461417303,"274151322000068","219011344069620",39.90,12.30,0,335.14,451.76,18.6,16.0,0.106,525603.0,525603.0,22433,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417330,421962.00
04/23/2016 09:15,2,0.754,ACTIVE,211.70,341.45,59.975,1461417303,"201051344001135","219011344069620",30.77,7.00,0,331.53,355.58,23.6,20.8,0.168,374176.0,374176.0,32426,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417331,421963.00
04/23/2016 09:15,2,0.775,ACTIVE,211.93,343.25,59.975,1461417303,"201051344000594","219011344069620",30.99,7.00,0,331.23,356.48,24.4,21.6,0.172,381868.3,381868.3,27859,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417332,421964.00
04/23/2016 09:15,2,0.750,ACTIVE,212.16,341.75,60.002,1461417303,"201051344001203","219011344069620",30.67,6.70,0,333.33,354.67,23.4,20.6,0.172,380779.9,380779.9,32426,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417333,421965.00
04/23/2016 09:15,2,0.643,ACTIVE,211.03,339.95,59.970,1461417303,"274151322000054","219011344069620",30.24,10.00,0,329.13,348.36,19.6,17.0,0.128,642272.9,642272.9,21066,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417334,421966.00
04/23/2016 09:15,2,0.766,ACTIVE,212.38,342.95,59.981,1461417303,"201051344000867","219011344069620",30.51,7.70,0,332.73,354.97,23.7,21.0,0.164,369964.7,369964.7,27861,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417334,421967.00
04/23/2016 09:15,2,0.775,ACTIVE,211.93,341.75,59.933,1461417303,"201051344001093","219011344069620",30.81,7.70,0,332.43,354.07,24.2,21.5,0.155,379612.8,379612.8,32296,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417336,421968.00
04/23/2016 09:15,2,0.707,ACTIVE,212.16,343.55,59.938,1461417303,"201051344000900","219011344069620",30.69,7.00,0,331.53,355.28,22.0,19.3,0.168,385396.2,385396.2,27248,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417337,421969.00
04/23/2016 09:15,2,0.773,ACTIVE,212.38,343.85,59.975,1461417303,"201051344000648","219011344069620",30.87,6.70,0,333.33,356.18,24.2,21.4,0.164,377861.5,377861.5,27554,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417337,421970.00
04/23/2016 09:15,2,0.775,ACTIVE,212.16,343.25,59.922,1461417303,"201051344000569","219011344069620",30.59,7.30,0,332.73,356.78,24.1,21.3,0.172,386629.5,386629.5,27183,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417338,421971.00
04/23/2016 09:15,2,0.746,ACTIVE,212.16,342.95,59.970,1461417303,"201051344000983","219011344069620",31.01,7.70,0,332.43,356.18,23.4,20.7,0.177,378236.2,378236.2,27654,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417339,421972.00
04/23/2016 09:15,2,0.750,ACTIVE,212.38,343.85,59.975,1461417303,"201051344001158","219011344069620",30.65,6.30,0,332.73,355.58,23.3,20.6,0.172,372939.9,372939.9,27916,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417340,421973.00
