ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 09:15,2,0.768,ACTIVE,212.61,344.76,59.970,1461417303,"201051344000576","219011344069620",30.73,7.00,0,333.03,356.18,23.9,21.2,0.168,379767.7,379767.7,27327,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417341,421974.00
04/23/2016 09:15,2,0.648,ACTIVE,211.03,340.55,59.970,1461417303,"274151322000087","219011344069620",29.54,11.70,0,329.73,348.66,19.4,16.8,0.110,616378.1,616378.1,21142,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461417342,421975.00
04/23/2016 09:30,2,0.650,ACTIVE,212.61,342.35,59.991,1461418204,"201051344000645","219011344069620",30.12,8.00,0,334.84,355.58,19.9,17.3,0.133,379370.2,379370.2,27469,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418205,421976.00
04/23/2016 09:30,2,0.537,ACTIVE,211.03,340.25,59.965,1461418204,"274151322000085","219011344069620",29.26,9.70,0,330.03,347.76,16.0,13.5,0.093,644910.2,644910.2,21078,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418206,421977.00
04/23/2016 09:30,2,0.648,ACTIVE,212.61,343.85,59.959,1461418204,"201051344000633","219011344069620",30.55,7.30,0,333.33,357.98,20.1,17.5,0.137,370256.7,370256.7,27930,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418207,421978.00
04/23/2016 09:30,2,0.670,ACTIVE,212.16,342.35,59.965,1461418204,"201051344000469","219011344069620",30.14,7.00,0,332.73,355.58,20.5,17.8,0.141,371524.1,371524.1,27877,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418207,421979.00
04/23/2016 09:30,2,0.648,ACTIVE,211.48,340.85,59.991,1461418204,"201051344000646","219011344069620",29.90,7.30,0,330.93,355.28,19.7,17.1,0.133,375763.3,375763.3,32433,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418208,421980.00
04/23/2016 09:30,2,0.568,ACTIVE,210.80,339.95,59.970,1461418204,"274151322000052","219011344069620",29.62,10.00,0,329.43,348.06,17.1,14.6,0.097,655000.0,655000.0,21300,0,0,0,L,1151911521,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418209,421981.00
04/23/2016 09:30,2,0.648,ACTIVE,211.70,341.15,59.970,1461418204,"201051344000585","219011344069620",30.36,7.70,0,331.83,354.67,20.0,17.3,0.137,381769.7,381769.7,32438,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418210,421982.00
04/23/2016 09:30,2,0.617,ACTIVE,211.70,339.65,60.002,1461418204,"201051344001230","219011344069620",30.16,6.70,0,331.53,352.87,18.9,16.3,0.124,379532.2,379532.2,32231,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418211,421983.00
04/23/2016 09:30,2,0.645,ACTIVE,212.16,340.85,59.933,1461418204,"201051344000582","219011344069620",29.98,7.00,0,332.73,354.07,19.6,17.0,0.128,373096.6,373096.6,32407,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418212,421984.00
04/23/2016 09:30,2,0.666,ACTIVE,211.25,339.95,60.018,1461418204,"201051344000955","219011344069620",30.47,7.70,0,330.93,354.67,20.6,17.9,0.137,384765.3,384765.3,32347,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418213,421985.00
04/23/2016 09:30,2,0.344,ACTIVE,210.80,428.61,59.970,1461418204,"274151322000094","219011344069620",40.59,11.70,0,333.93,449.05,14.1,11.7,0.084,525873.7,525873.7,22225,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418214,421986.00
04/23/2016 09:30,2,0.680,ACTIVE,212.16,342.05,59.975,1461418204,"201051344000579","219011344069620",30.43,7.30,0,334.24,357.98,21.0,18.3,0.137,385085.0,385085.0,7951,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418215,421987.00
04/23/2016 09:30,2,0.670,ACTIVE,211.48,339.65,59.970,1461418204,"201051344000890","219011344069620",30.26,7.00,0,331.23,355.28,20.6,17.9,0.133,381918.4,381918.4,32370,0,0,0,L,1122011218,0,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418216,421988.00
04/23/2016 09:30,2,0.654,ACTIVE,211.93,340.85,59.970,1461418204,"201051344000438","219011344069620",30.87,7.00,0,332.73,357.08,20.4,17.8,0.133,384073.5,384073.5,32376,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418217,421989.00
04/23/2016 09:30,2,0.688,ACTIVE,211.70,340.85,59.970,1461418204,"201051344000417","219011344069620",30.26,7.30,0,332.13,353.77,21.1,18.4,0.137,377158.9,377158.9,32526,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418218,421990.00
04/23/2016 09:30,2,0.543,ACTIVE,211.03,340.25,59.986,1461418204,"274151322000083","219011344069620",29.50,10.00,0,330.63,348.36,16.2,13.7,0.097,649188.8,649188.8,21360,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418219,421991.00
04/23/2016 09:30,2,0.578,ACTIVE,211.48,341.75,59.954,1461418204,"274151322000076","219011344069620",30.16,10.00,0,331.53,349.26,17.7,15.1,0.110,690686.8,690686.8,21358,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418219,421992.00
04/23/2016 09:30,2,0.645,ACTIVE,211.93,341.75,59.970,1461418204,"201051344000868","219011344069620",30.36,7.30,0,333.03,355.28,19.9,17.2,0.141,370634.4,370634.4,27610,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418220,421993.00
04/23/2016 09:30,2,0.572,ACTIVE,210.80,338.14,59.970,1461418204,"274151322000095","219011344069620",29.50,9.00,0,330.03,348.36,17.1,14.6,0.106,683671.5,683671.5,21261,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418221,421994.00
04/23/2016 09:30,2,0.645,ACTIVE,211.93,343.25,59.970,1461418204,"201051344000988","219011344069620",29.80,7.70,0,332.73,356.78,19.5,16.9,0.146,367977.9,367977.9,27899,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418222,421995.00
04/23/2016 09:30,2,0.646,ACTIVE,211.48,339.34,59.996,1461418204,"201051344001025","219011344069620",30.38,7.00,0,332.13,354.97,19.9,17.3,0.137,381665.1,381665.1,32420,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418223,421996.00
04/23/2016 09:30,2,0.652,ACTIVE,211.93,341.15,59.986,1461418204,"201051344000458","219011344069620",30.51,9.00,0,333.63,354.67,20.2,17.6,0.141,378604.0,378604.0,27823,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418224,421997.00
04/23/2016 09:30,2,0.646,ACTIVE,212.61,343.25,59.959,1461418204,"201051344000853","219011344069620",30.22,7.70,0,334.54,356.48,19.9,17.2,0.133,377082.3,377082.3,27416,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418225,421998.00
04/23/2016 09:30,2,0.629,ACTIVE,212.16,341.15,59.933,1461418204,"201051344000685","219011344069620",30.55,7.00,0,331.23,354.07,19.5,16.9,0.133,383625.2,383625.2,32243,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418226,421999.00
04/23/2016 09:30,2,0.615,ACTIVE,211.70,341.15,59.959,1461418204,"201051344000917","219011344069620",30.02,9.00,0,331.53,354.07,18.7,16.1,0.124,380702.8,380702.8,32247,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418227,422000.00
04/23/2016 09:30,2,0.604,ACTIVE,211.93,340.55,59.970,1461418204,"201051344001145","219011344069620",30.43,7.00,0,332.13,354.37,18.6,16.0,0.124,385866.6,385866.6,32107,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418228,422001.00
04/23/2016 09:30,2,0.641,ACTIVE,211.70,340.55,59.991,1461418204,"201051344000651","219011344069620",30.59,7.30,0,332.73,354.97,19.9,17.3,0.133,377842.7,377842.7,32473,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418229,422002.00
04/23/2016 09:30,2,0.520,ACTIVE,210.57,338.74,59.970,1461418204,"274151322000088","219011344069620",28.82,10.00,0,329.13,347.46,15.2,12.7,0.093,628491.2,628491.2,21042,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418230,422003.00
04/23/2016 09:30,2,0.377,ACTIVE,211.48,415.39,59.965,1461418204,"274151322000068","219011344069620",39.10,13.00,0,335.44,449.35,15.2,12.7,0.084,525607.1,525607.1,22434,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418231,422004.00
04/23/2016 09:30,2,0.631,ACTIVE,211.48,339.65,59.965,1461418204,"201051344001135","219011344069620",30.40,7.30,0,331.23,353.47,19.4,16.8,0.133,374181.2,374181.2,32427,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418231,422005.00
04/23/2016 09:30,2,0.656,ACTIVE,211.48,341.45,59.944,1461418204,"201051344000594","219011344069620",30.51,7.30,0,331.83,355.88,20.4,17.7,0.137,381873.8,381873.8,27860,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418232,422006.00
04/23/2016 09:30,2,0.627,ACTIVE,211.70,339.65,59.959,1461418204,"201051344001203","219011344069620",30.49,7.00,0,332.13,354.67,19.4,16.8,0.137,380785.1,380785.1,32427,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418233,422007.00
04/23/2016 09:30,2,0.533,ACTIVE,211.03,339.95,59.970,1461418204,"274151322000054","219011344069620",29.50,10.30,0,329.73,348.06,15.9,13.5,0.097,642277.3,642277.3,21067,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418234,422008.00
04/23/2016 09:30,2,0.635,ACTIVE,212.16,341.15,59.981,1461418204,"201051344000867","219011344069620",30.38,7.70,0,332.73,354.67,19.6,17.0,0.128,369970.0,369970.0,27862,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418235,422009.00
04/23/2016 09:30,2,0.654,ACTIVE,211.70,340.85,59.954,1461418204,"201051344001093","219011344069620",30.22,8.00,0,331.23,355.88,20.0,17.4,0.124,379618.2,379618.2,32297,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418236,422010.00
04/23/2016 09:30,2,0.574,ACTIVE,211.70,341.75,59.954,1461418204,"201051344000900","219011344069620",30.69,7.30,0,333.03,354.97,17.9,15.3,0.137,385401.1,385401.1,27249,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418237,422011.00
04/23/2016 09:30,2,0.660,ACTIVE,212.16,341.75,59.959,1461418204,"201051344000648","219011344069620",29.98,7.00,0,333.63,355.28,20.1,17.5,0.137,377866.9,377866.9,27555,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418238,422012.00
04/23/2016 09:30,2,0.645,ACTIVE,211.93,341.75,59.965,1461418204,"201051344000569","219011344069620",30.40,8.00,0,333.93,354.67,19.9,17.3,0.133,386634.9,386634.9,27184,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418239,422013.00
04/23/2016 09:30,2,0.631,ACTIVE,211.93,341.15,59.996,1461418204,"201051344000983","219011344069620",30.43,8.00,0,332.73,354.67,19.5,16.9,0.137,378241.5,378241.5,27655,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418240,422014.00
04/23/2016 09:30,2,0.621,ACTIVE,212.16,341.75,59.938,1461418204,"201051344001158","219011344069620",30.38,7.00,0,332.73,355.58,19.1,16.6,0.133,372945.1,372945.1,27917,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418241,422015.00
04/23/2016 09:30,2,0.643,ACTIVE,212.38,342.35,59.959,1461418204,"201051344000576","219011344069620",30.47,7.30,0,334.24,355.58,19.9,17.3,0.133,379773.0,379773.0,27328,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418242,422016.00
04/23/2016 09:30,2,0.539,ACTIVE,211.03,339.65,59.965,1461418204,"274151322000087","219011344069620",28.69,12.30,0,329.43,347.76,15.7,13.2,0.084,616382.4,616382.4,21143,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461418243,422017.00
04/23/2016 09:45,2,0.625,ACTIVE,212.83,342.65,59.970,1461419103,"201051344000645","219011344069620",30.43,8.50,0,333.63,351.97,19.3,16.7,0.128,379374.2,379374.2,27470,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419104,422018.00
04/23/2016 09:45,2,0.520,ACTIVE,211.48,341.15,59.975,1461419103,"274151322000085","219011344069620",29.20,10.00,0,333.33,345.66,15.4,12.9,0.088,644913.3,644913.3,21079,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419105,422019.00
04/23/2016 09:45,2,0.641,ACTIVE,212.83,344.15,59.975,1461419103,"201051344000633","219011344069620",29.78,7.70,0,333.03,353.77,19.4,16.8,0.137,370260.8,370260.8,27931,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419106,422020.00
04/23/2016 09:45,2,0.656,ACTIVE,212.61,342.35,59.981,1461419103,"201051344000469","219011344069620",29.80,7.00,0,331.83,351.97,19.8,17.2,0.133,371528.2,371528.2,27878,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419107,422021.00
04/23/2016 09:45,2,0.625,ACTIVE,211.70,340.25,59.975,1461419103,"201051344000646","219011344069620",30.26,7.30,0,330.33,350.47,19.2,16.6,0.124,375767.3,375767.3,32434,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419108,422022.00
04/23/2016 09:45,2,0.553,ACTIVE,211.25,337.54,59.975,1461419103,"274151322000052","219011344069620",29.56,10.30,0,333.03,345.96,16.6,14.1,0.093,655003.4,655003.4,21301,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419109,422023.00
04/23/2016 09:45,2,0.629,ACTIVE,211.93,340.85,59.986,1461419103,"201051344000585","219011344069620",30.43,7.30,0,331.83,350.17,19.4,16.8,0.133,381773.7,381773.7,32439,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419110,422024.00
04/23/2016 09:45,2,0.592,ACTIVE,211.93,339.34,59.965,1461419103,"201051344001230","219011344069620",30.47,6.70,0,330.63,352.57,18.3,15.7,0.115,379536.0,379536.0,32232,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419111,422025.00
04/23/2016 09:45,2,0.619,ACTIVE,212.38,341.45,59.944,1461419103,"201051344000582","219011344069620",30.30,7.30,0,332.73,351.97,19.0,16.4,0.119,373100.6,373100.6,32408,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419112,422026.00
04/23/2016 09:45,2,0.641,ACTIVE,211.70,340.25,59.970,1461419103,"201051344000955","219011344069620",30.87,7.70,0,330.03,349.86,20.1,17.5,0.128,384769.5,384769.5,32348,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419112,422027.00
04/23/2016 09:45,2,0.344,ACTIVE,211.48,416.29,59.954,1461419103,"274151322000094","219011344069620",39.30,11.70,0,334.24,436.13,13.7,11.3,0.084,525876.4,525876.4,22226,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419113,422028.00
04/23/2016 09:45,2,0.656,ACTIVE,212.38,342.05,59.970,1461419103,"201051344000579","219011344069620",30.71,7.30,0,333.03,353.77,20.5,17.9,0.133,385089.3,385089.3,7952,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419114,422029.00
04/23/2016 09:45,2,0.646,ACTIVE,211.93,339.95,59.975,1461419103,"201051344000890","219011344069620",30.40,7.00,0,329.73,351.07,20.0,17.3,0.128,381922.6,381922.6,32371,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419115,422030.00
04/23/2016 09:45,2,0.635,ACTIVE,212.16,340.85,60.002,1461419103,"201051344000438","219011344069620",30.97,7.00,0,331.83,350.77,19.9,17.3,0.128,384077.7,384077.7,32377,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419116,422031.00
04/23/2016 09:45,2,0.666,ACTIVE,212.16,341.45,59.981,1461419103,"201051344000417","219011344069620",30.34,7.30,0,331.83,351.37,20.5,17.9,0.133,377163.2,377163.2,32527,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419117,422032.00
04/23/2016 09:45,2,0.525,ACTIVE,211.48,338.74,59.970,1461419103,"274151322000083","219011344069620",29.66,10.00,0,333.03,345.66,15.8,13.3,0.093,649191.9,649191.9,21361,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419118,422033.00
04/23/2016 09:45,2,0.561,ACTIVE,212.16,342.65,59.965,1461419103,"274151322000076","219011344069620",30.16,10.00,0,333.93,346.56,17.1,14.6,0.106,690690.4,690690.4,21359,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419119,422034.00
04/23/2016 09:45,2,0.627,ACTIVE,212.61,342.65,59.981,1461419103,"201051344000868","219011344069620",30.24,7.30,0,333.33,351.07,19.2,16.6,0.128,370638.5,370638.5,27611,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419120,422035.00
04/23/2016 09:45,2,0.551,ACTIVE,211.48,338.44,59.970,1461419103,"274151322000095","219011344069620",29.64,9.00,0,333.03,345.96,16.5,14.0,0.093,683674.8,683674.8,21262,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419121,422036.00
04/23/2016 09:45,2,0.623,ACTIVE,212.38,343.85,59.965,1461419103,"201051344000988","219011344069620",29.96,7.70,0,332.13,353.47,18.9,16.4,0.133,367981.9,367981.9,27900,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419121,422037.00
04/23/2016 09:45,2,0.629,ACTIVE,212.16,339.95,59.975,1461419103,"201051344001025","219011344069620",30.34,7.30,0,331.83,350.47,19.4,16.8,0.128,381669.1,381669.1,32421,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419122,422038.00
04/23/2016 09:45,2,0.639,ACTIVE,212.38,341.45,59.970,1461419103,"201051344000458","219011344069620",30.43,9.00,0,331.53,350.77,19.7,17.1,0.137,378608.2,378608.2,27824,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419123,422039.00
04/23/2016 09:45,2,0.617,ACTIVE,213.06,343.85,59.965,1461419103,"201051344000853","219011344069620",30.73,7.70,0,333.93,352.57,19.3,16.7,0.128,377086.4,377086.4,27417,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419124,422040.00
04/23/2016 09:45,2,0.615,ACTIVE,212.38,341.45,59.975,1461419103,"201051344000685","219011344069620",30.18,7.00,0,332.13,350.47,18.9,16.3,0.133,383629.2,383629.2,32244,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419125,422041.00
04/23/2016 09:45,2,0.588,ACTIVE,212.38,341.45,60.023,1461419103,"201051344000917","219011344069620",30.36,9.00,0,331.53,349.86,18.1,15.6,0.115,380706.7,380706.7,32248,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419126,422042.00
04/23/2016 09:45,2,0.588,ACTIVE,212.38,340.85,59.970,1461419103,"201051344001145","219011344069620",30.26,7.00,0,331.83,350.47,18.0,15.5,0.124,385870.4,385870.4,32108,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419127,422043.00
04/23/2016 09:45,2,0.637,ACTIVE,212.38,341.45,60.002,1461419103,"201051344000651","219011344069620",29.90,7.30,0,331.83,350.17,19.3,16.7,0.128,377846.8,377846.8,32474,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419128,422044.00
04/23/2016 09:45,2,0.502,ACTIVE,211.25,338.74,59.944,1461419103,"274151322000088","219011344069620",28.90,10.30,0,331.23,344.76,14.8,12.3,0.088,628494.2,628494.2,21043,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419129,422045.00
04/23/2016 09:45,2,0.352,ACTIVE,212.16,424.71,59.970,1461419103,"274151322000068","219011344069620",40.12,13.30,0,336.04,441.54,14.4,12.0,0.080,525609.9,525609.9,22435,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419130,422046.00
04/23/2016 09:45,2,0.613,ACTIVE,211.93,339.95,59.975,1461419103,"201051344001135","219011344069620",30.47,7.70,0,331.23,349.26,19.0,16.4,0.124,374185.2,374185.2,32428,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419130,422047.00
04/23/2016 09:45,2,0.639,ACTIVE,212.16,342.35,59.975,1461419103,"201051344000594","219011344069620",30.51,7.30,0,331.83,351.07,19.8,17.1,0.133,381877.9,381877.9,27861,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419131,422048.00
04/23/2016 09:45,2,0.607,ACTIVE,212.16,340.25,59.965,1461419103,"201051344001203","219011344069620",30.43,7.30,0,331.53,350.47,18.8,16.2,0.133,380789.0,380789.0,32428,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419132,422049.00
04/23/2016 09:45,2,0.516,ACTIVE,211.70,339.65,60.012,1461419103,"274151322000054","219011344069620",29.58,10.70,0,332.73,345.66,15.5,13.0,0.093,642280.4,642280.4,21068,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419133,422050.00
04/23/2016 09:45,2,0.619,ACTIVE,212.61,341.75,59.981,1461419103,"201051344000867","219011344069620",30.38,8.50,0,332.13,351.97,19.1,16.5,0.124,369974.0,369974.0,27863,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419134,422051.00
04/23/2016 09:45,2,0.623,ACTIVE,212.16,340.85,59.965,1461419103,"201051344001093","219011344069620",30.73,8.00,0,331.83,350.17,19.4,16.8,0.119,379622.3,379622.3,32298,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419135,422052.00
04/23/2016 09:45,2,0.570,ACTIVE,212.38,342.65,59.986,1461419103,"201051344000900","219011344069620",29.88,7.70,0,332.73,350.77,17.3,14.8,0.124,385404.6,385404.6,27250,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419136,422053.00
04/23/2016 09:45,2,0.643,ACTIVE,212.61,342.05,59.981,1461419103,"201051344000648","219011344069620",30.14,7.00,0,333.33,351.67,19.7,17.1,0.128,377871.1,377871.1,27556,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419137,422054.00
04/23/2016 09:45,2,0.637,ACTIVE,212.38,342.05,59.928,1461419103,"201051344000569","219011344069620",30.16,8.00,0,332.13,351.07,19.5,16.9,0.124,386639.0,386639.0,27185,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419138,422055.00
04/23/2016 09:45,2,0.613,ACTIVE,212.38,341.75,59.981,1461419103,"201051344000983","219011344069620",30.55,8.00,0,333.03,351.07,19.0,16.4,0.133,378245.5,378245.5,27656,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419139,422056.00
04/23/2016 09:45,2,0.604,ACTIVE,212.61,342.35,59.975,1461419103,"201051344001158","219011344069620",30.38,7.00,0,332.73,351.97,18.6,16.0,0.133,372949.0,372949.0,27918,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419140,422057.00
04/23/2016 09:45,2,0.625,ACTIVE,212.83,343.25,60.007,1461419103,"201051344000576","219011344069620",30.61,7.30,0,333.33,351.97,19.4,16.8,0.119,379777.1,379777.1,27329,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419141,422058.00
04/23/2016 09:45,2,0.516,ACTIVE,211.70,340.25,59.981,1461419103,"274151322000087","219011344069620",29.10,12.70,0,333.33,345.66,15.3,12.8,0.084,616385.4,616385.4,21144,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461419142,422059.00
04/23/2016 10:00,2,0.779,ACTIVE,213.06,344.45,59.975,1461420003,"201051344000645","219011344069620",30.32,8.50,0,333.93,356.18,23.9,21.2,0.168,379379.1,379379.1,27471,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420004,422060.00
04/23/2016 10:00,2,0.648,ACTIVE,211.70,342.35,59.986,1461420003,"274151322000085","219011344069620",29.96,10.00,0,330.63,347.76,19.7,17.1,0.119,644917.1,644917.1,21080,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420005,422061.00
04/23/2016 10:00,2,0.766,ACTIVE,213.06,345.36,59.981,1461420003,"201051344000633","219011344069620",31.27,7.70,0,333.93,357.08,24.3,21.5,0.172,370265.7,370265.7,27932,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420006,422062.00
04/23/2016 10:00,2,0.795,ACTIVE,212.83,344.45,59.975,1461420003,"201051344000469","219011344069620",30.61,7.00,0,333.33,355.58,24.7,21.9,0.172,371533.2,371533.2,27879,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420007,422063.00
04/23/2016 10:00,2,0.771,ACTIVE,211.93,342.05,59.981,1461420003,"201051344000646","219011344069620",30.43,7.30,0,330.93,354.67,23.9,21.1,0.177,375772.1,375772.1,32435,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420008,422064.00
04/23/2016 10:00,2,0.686,ACTIVE,211.03,341.75,59.981,1461420003,"274151322000052","219011344069620",30.08,10.30,0,329.43,348.36,20.9,18.3,0.141,655007.5,655007.5,21302,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420009,422065.00
04/23/2016 10:00,2,0.773,ACTIVE,212.38,342.35,59.991,1461420003,"201051344000585","219011344069620",30.81,8.00,0,331.23,354.07,24.1,21.4,0.177,381778.6,381778.6,32440,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420010,422066.00
04/23/2016 10:00,2,0.734,ACTIVE,211.93,340.85,59.991,1461420003,"201051344001230","219011344069620",30.75,7.00,0,330.63,351.97,22.9,20.2,0.159,379540.5,379540.5,32233,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420011,422067.00
04/23/2016 10:00,2,0.750,ACTIVE,212.61,342.65,59.970,1461420003,"201051344000582","219011344069620",31.05,7.30,0,332.43,354.37,23.6,20.9,0.164,373105.4,373105.4,32409,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420012,422068.00
04/23/2016 10:00,2,0.787,ACTIVE,211.70,341.75,59.986,1461420003,"201051344000955","219011344069620",30.81,7.70,0,331.23,354.67,24.6,21.9,0.177,384774.5,384774.5,32349,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420013,422069.00
04/23/2016 10:00,2,0.410,ACTIVE,211.48,436.43,59.965,1461420003,"274151322000094","219011344069620",41.43,12.30,0,334.54,446.35,17.1,14.6,0.102,525879.8,525879.8,22227,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420014,422070.00
04/23/2016 10:00,2,0.805,ACTIVE,212.61,344.15,59.965,1461420003,"201051344000579","219011344069620",30.71,7.70,0,333.93,356.48,25.1,22.3,0.172,385094.4,385094.4,7953,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420015,422071.00
04/23/2016 10:00,2,0.832,ACTIVE,211.93,343.85,59.981,1461420003,"201051344000890","219011344069620",25.98,7.30,0,330.93,353.47,21.8,19.1,0.146,381927.7,381927.7,32372,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420016,422072.00
04/23/2016 10:00,2,0.775,ACTIVE,212.16,343.55,59.996,1461420003,"201051344000438","219011344069620",31.33,7.30,0,332.43,356.18,24.6,21.9,0.168,384082.7,384082.7,32378,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420017,422073.00
04/23/2016 10:00,2,0.803,ACTIVE,212.16,342.05,59.970,1461420003,"201051344000417","219011344069620",30.89,7.70,0,332.43,354.37,25.1,22.3,0.172,377168.3,377168.3,32528,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420018,422074.00
04/23/2016 10:00,2,0.668,ACTIVE,211.25,341.75,59.965,1461420003,"274151322000083","219011344069620",29.74,10.30,0,330.93,347.76,20.1,17.5,0.133,649195.9,649195.9,21362,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420019,422075.00
04/23/2016 10:00,2,0.715,ACTIVE,211.93,344.76,59.970,1461420003,"274151322000076","219011344069620",30.26,10.30,0,331.23,349.56,21.9,19.2,0.146,690694.7,690694.7,21360,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420020,422076.00
04/23/2016 10:00,2,0.768,ACTIVE,212.38,343.85,59.970,1461420003,"201051344000868","219011344069620",30.91,7.70,0,333.33,355.28,24.1,21.3,0.172,370643.3,370643.3,27612,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420020,422077.00
04/23/2016 10:00,2,0.697,ACTIVE,211.25,339.95,59.975,1461420003,"274151322000095","219011344069620",30.16,9.30,0,329.73,348.66,21.3,18.6,0.141,683679.0,683679.0,21263,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420021,422078.00
04/23/2016 10:00,2,0.762,ACTIVE,212.38,345.96,59.970,1461420003,"201051344000988","219011344069620",30.89,8.00,0,333.03,357.08,23.9,21.1,0.181,367986.7,367986.7,27901,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420022,422079.00
04/23/2016 10:00,2,0.770,ACTIVE,211.70,341.45,60.002,1461420003,"201051344001025","219011344069620",31.03,7.30,0,332.13,355.28,24.2,21.5,0.177,381674.0,381674.0,32422,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420023,422080.00
04/23/2016 10:00,2,0.787,ACTIVE,212.61,343.85,59.965,1461420003,"201051344000458","219011344069620",30.47,9.30,0,333.93,354.97,24.3,21.6,0.177,378613.1,378613.1,27825,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420024,422081.00
04/23/2016 10:00,2,0.770,ACTIVE,213.29,345.36,59.986,1461420003,"201051344000853","219011344069620",30.73,8.00,0,335.44,357.38,24.0,21.2,0.172,377091.2,377091.2,27418,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420025,422082.00
04/23/2016 10:00,2,0.764,ACTIVE,212.16,342.95,59.975,1461420003,"201051344000685","219011344069620",30.32,7.00,0,332.43,354.07,23.5,20.8,0.172,383634.0,383634.0,32245,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420026,422083.00
04/23/2016 10:00,2,0.740,ACTIVE,212.16,343.25,59.986,1461420003,"201051344000917","219011344069620",30.36,9.30,0,331.53,353.47,22.8,20.1,0.168,380711.2,380711.2,32249,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420027,422084.00
04/23/2016 10:00,2,0.732,ACTIVE,212.16,341.75,59.938,1461420003,"201051344001145","219011344069620",30.65,7.30,0,332.73,354.37,22.8,20.1,0.164,385874.9,385874.9,32109,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420028,422085.00
04/23/2016 10:00,2,0.781,ACTIVE,211.93,342.35,59.981,1461420003,"201051344000651","219011344069620",30.45,7.30,0,333.03,355.28,24.2,21.4,0.172,377851.7,377851.7,32475,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420029,422086.00
04/23/2016 10:00,2,0.643,ACTIVE,211.25,340.55,59.949,1461420003,"274151322000088","219011344069620",29.20,10.70,0,329.73,347.46,19.0,16.4,0.106,628497.9,628497.9,21044,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420029,422087.00
04/23/2016 10:00,2,0.438,ACTIVE,212.16,436.43,59.981,1461420003,"274151322000068","219011344069620",41.27,13.70,0,335.14,448.75,18.7,16.1,0.106,525613.5,525613.5,22436,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420030,422088.00
04/23/2016 10:00,2,0.768,ACTIVE,211.70,340.85,59.975,1461420003,"201051344001135","219011344069620",30.51,7.70,0,332.13,354.07,23.7,21.0,0.168,374190.0,374190.0,32429,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420031,422089.00
04/23/2016 10:00,2,0.783,ACTIVE,212.16,344.45,59.991,1461420003,"201051344000594","219011344069620",31.05,7.70,0,333.03,355.28,24.7,21.9,0.164,381882.9,381882.9,27862,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420032,422090.00
04/23/2016 10:00,2,0.758,ACTIVE,211.93,341.45,59.975,1461420003,"201051344001203","219011344069620",30.67,7.30,0,333.33,354.67,23.6,20.8,0.172,380793.8,380793.8,32429,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420033,422091.00
04/23/2016 10:00,2,0.658,ACTIVE,211.25,338.74,59.975,1461420003,"274151322000054","219011344069620",29.82,11.00,0,330.63,348.36,19.9,17.3,0.128,642284.3,642284.3,21069,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420034,422092.00
04/23/2016 10:00,2,0.779,ACTIVE,212.83,343.85,59.986,1461420003,"201051344000867","219011344069620",30.32,8.50,0,332.43,354.67,24.0,21.2,0.168,369978.8,369978.8,27864,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420035,422093.00
04/23/2016 10:00,2,0.777,ACTIVE,212.16,342.35,59.986,1461420003,"201051344001093","219011344069620",30.87,8.50,0,332.13,353.77,24.4,21.6,0.164,379627.3,379627.3,32299,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420036,422094.00
04/23/2016 10:00,2,0.725,ACTIVE,212.61,344.76,59.981,1461420003,"201051344000900","219011344069620",30.30,7.70,0,332.43,355.28,22.3,19.6,0.172,385409.1,385409.1,27251,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420037,422095.00
04/23/2016 10:00,2,0.787,ACTIVE,212.83,344.76,59.949,1461420003,"201051344000648","219011344069620",30.65,7.30,0,334.24,355.58,24.5,21.7,0.172,377876.1,377876.1,27557,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420038,422096.00
04/23/2016 10:00,2,0.781,ACTIVE,212.83,344.45,59.986,1461420003,"201051344000569","219011344069620",30.77,8.00,0,333.93,355.58,24.4,21.6,0.172,386643.9,386643.9,27186,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420039,422097.00
04/23/2016 10:00,2,0.768,ACTIVE,212.83,344.76,59.970,1461420003,"201051344000983","219011344069620",30.61,8.50,0,333.03,355.28,23.8,21.1,0.181,378250.3,378250.3,27657,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420040,422098.00
04/23/2016 10:00,2,0.762,ACTIVE,212.83,344.45,59.938,1461420003,"201051344001158","219011344069620",30.63,7.30,0,332.43,356.18,23.6,20.9,0.172,372953.7,372953.7,27919,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420041,422099.00
04/23/2016 10:00,2,0.783,ACTIVE,213.06,345.36,59.981,1461420003,"201051344000576","219011344069620",30.51,7.70,0,333.63,356.48,24.2,21.5,0.164,379782.0,379782.0,27330,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420041,422100.00
04/23/2016 10:00,2,0.664,ACTIVE,211.48,339.65,59.970,1461420003,"274151322000087","219011344069620",29.24,13.00,0,330.33,347.76,19.7,17.1,0.119,616389.3,616389.3,21145,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420042,422101.00
04/23/2016 10:15,2,1.150,ACTIVE,213.51,348.06,59.991,1461420903,"201051344000645","219011344069620",30.69,9.00,0,334.54,364.59,35.8,32.6,0.274,379385.3,379385.3,27472,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420904,422102.00
04/23/2016 10:15,2,0.992,ACTIVE,211.70,340.25,59.986,1461420903,"274151322000085","219011344069620",30.36,10.30,0,330.63,354.07,30.6,27.6,0.199,644922.2,644922.2,21081,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420905,422103.00
04/23/2016 10:15,2,1.156,ACTIVE,213.29,349.26,59.991,1461420903,"201051344000633","219011344069620",30.77,8.00,0,333.33,365.80,36.0,32.9,0.278,370272.0,370272.0,27933,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420906,422104.00
04/23/2016 10:15,2,1.172,ACTIVE,213.29,348.66,60.012,1461420903,"201051344000469","219011344069620",30.73,7.30,0,332.73,364.59,36.5,33.3,0.287,371539.6,371539.6,27880,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420907,422105.00
04/23/2016 10:15,2,1.129,ACTIVE,212.16,346.26,59.996,1461420903,"201051344000646","219011344069620",30.95,7.70,0,330.33,363.69,35.5,32.3,0.278,375778.2,375778.2,32436,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420908,422106.00
04/23/2016 10:15,2,1.043,ACTIVE,211.48,343.25,59.986,1461420903,"274151322000052","219011344069620",30.38,10.70,0,330.33,354.67,32.1,29.1,0.217,655012.9,655012.9,21303,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420909,422107.00
04/23/2016 10:15,2,1.131,ACTIVE,212.61,346.86,59.991,1461420903,"201051344000585","219011344069620",31.35,8.50,0,332.73,363.99,35.9,32.7,0.283,381784.9,381784.9,32441,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420910,422108.00
04/23/2016 10:15,2,1.115,ACTIVE,212.16,345.06,59.996,1461420903,"201051344001230","219011344069620",30.57,7.30,0,330.63,362.19,34.5,31.4,0.265,379546.5,379546.5,32234,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420911,422109.00
04/23/2016 10:15,2,1.117,ACTIVE,212.83,346.56,59.991,1461420903,"201051344000582","219011344069620",31.13,7.70,0,332.43,362.49,35.2,32.1,0.261,373111.5,373111.5,32410,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420912,422110.00
04/23/2016 10:15,2,1.158,ACTIVE,211.93,345.36,59.922,1461420903,"201051344000955","219011344069620",30.89,8.00,0,330.93,363.39,36.3,33.1,0.283,384780.9,384780.9,32350,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420912,422111.00
04/23/2016 10:15,2,0.672,ACTIVE,211.70,430.72,60.002,1461420903,"274151322000094","219011344069620",40.79,12.70,0,334.84,451.16,27.8,24.9,0.181,525884.4,525884.4,22228,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420913,422112.00
04/23/2016 10:15,2,1.182,ACTIVE,213.29,348.66,59.959,1461420903,"201051344000579","219011344069620",30.81,8.00,0,334.24,365.19,36.9,33.7,0.287,385101.0,385101.0,7954,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420914,422113.00
04/23/2016 10:15,2,1.160,ACTIVE,212.16,345.66,60.002,1461420903,"201051344000890","219011344069620",31.11,7.70,0,332.73,364.59,36.6,33.4,0.274,381934.1,381934.1,32373,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420915,422114.00
04/23/2016 10:15,2,1.148,ACTIVE,212.61,346.26,60.028,1461420903,"201051344000438","219011344069620",31.17,7.30,0,332.73,365.80,36.3,33.1,0.270,384089.1,384089.1,32379,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420916,422115.00
04/23/2016 10:15,2,1.168,ACTIVE,212.61,346.56,59.986,1461420903,"201051344000417","219011344069620",30.81,7.70,0,331.23,361.89,36.5,33.3,0.283,377174.8,377174.8,32529,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420917,422116.00
04/23/2016 10:15,2,1.012,ACTIVE,211.48,340.85,60.002,1461420903,"274151322000083","219011344069620",30.47,11.00,0,330.33,354.37,31.2,28.2,0.212,649201.2,649201.2,21363,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420918,422117.00
