ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 10:15,2,1.078,ACTIVE,211.93,348.36,59.981,1461420903,"274151322000076","219011344069620",30.97,10.70,0,332.13,355.88,33.9,30.8,0.234,690700.5,690700.5,21361,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420919,422118.00
04/23/2016 10:15,2,1.158,ACTIVE,212.83,347.76,60.028,1461420903,"201051344000868","219011344069620",30.57,7.30,0,334.24,363.99,35.9,32.7,0.274,370649.6,370649.6,27613,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420920,422119.00
04/23/2016 10:15,2,1.061,ACTIVE,211.25,341.75,59.970,1461420903,"274151322000095","219011344069620",30.79,9.70,0,330.93,354.97,33.1,30.0,0.217,683684.7,683684.7,21264,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420921,422120.00
04/23/2016 10:15,2,1.141,ACTIVE,213.06,349.86,59.949,1461420903,"201051344000988","219011344069620",31.05,8.50,0,333.63,365.49,35.9,32.7,0.287,367993.0,367993.0,27902,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420922,422121.00
04/23/2016 10:15,2,1.156,ACTIVE,212.38,345.36,60.023,1461420903,"201051344001025","219011344069620",30.75,7.70,0,331.53,364.59,36.0,32.8,0.278,381680.4,381680.4,32423,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420922,422122.00
04/23/2016 10:15,2,1.139,ACTIVE,213.06,347.76,59.991,1461420903,"201051344000458","219011344069620",31.17,9.70,0,334.24,363.69,36.0,32.8,0.292,378619.5,378619.5,27826,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420923,422123.00
04/23/2016 10:15,2,1.139,ACTIVE,213.74,349.26,59.986,1461420903,"201051344000853","219011344069620",31.17,8.50,0,335.74,365.49,35.9,32.7,0.283,377097.5,377097.5,27419,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420924,422124.00
04/23/2016 10:15,2,1.094,ACTIVE,212.61,348.66,60.018,1461420903,"201051344000685","219011344069620",31.53,7.30,0,332.43,362.49,35.0,31.8,0.283,383640.1,383640.1,32246,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420925,422125.00
04/23/2016 10:15,2,1.092,ACTIVE,212.61,347.16,59.975,1461420903,"201051344000917","219011344069620",31.11,9.30,0,330.93,362.49,34.4,31.3,0.265,380717.2,380717.2,32250,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420926,422126.00
04/23/2016 10:15,2,1.102,ACTIVE,212.61,346.56,60.012,1461420903,"201051344001145","219011344069620",30.81,7.30,0,331.83,363.99,34.4,31.2,0.274,385881.0,385881.0,32110,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420927,422127.00
04/23/2016 10:15,2,1.129,ACTIVE,212.83,346.86,59.975,1461420903,"201051344000651","219011344069620",31.29,7.70,0,332.43,363.09,35.8,32.6,0.274,377858.0,377858.0,32476,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420928,422128.00
04/23/2016 10:15,2,0.988,ACTIVE,211.03,342.35,59.970,1461420903,"274151322000088","219011344069620",29.80,10.70,0,330.33,353.17,29.9,26.9,0.199,628502.9,628502.9,21045,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420929,422129.00
04/23/2016 10:15,2,0.693,ACTIVE,212.16,431.92,59.975,1461420903,"274151322000068","219011344069620",40.43,14.00,0,332.43,452.36,28.7,25.7,0.181,525618.4,525618.4,22437,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420930,422130.00
04/23/2016 10:15,2,1.133,ACTIVE,212.16,345.66,59.970,1461420903,"201051344001135","219011344069620",30.83,8.00,0,331.53,364.29,35.4,32.2,0.278,374196.3,374196.3,32430,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420931,422131.00
04/23/2016 10:15,2,1.168,ACTIVE,212.38,347.76,59.991,1461420903,"201051344000594","219011344069620",30.83,7.70,0,333.33,365.19,36.5,33.3,0.278,381889.5,381889.5,27863,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420932,422132.00
04/23/2016 10:15,2,1.123,ACTIVE,212.61,345.66,59.991,1461420903,"201051344001203","219011344069620",30.93,7.70,0,332.43,363.99,35.2,32.1,0.283,380800.0,380800.0,32430,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420933,422133.00
04/23/2016 10:15,2,1.002,ACTIVE,211.70,347.16,59.975,1461420903,"274151322000054","219011344069620",30.30,11.30,0,330.63,354.37,30.8,27.8,0.203,642289.6,642289.6,21070,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420934,422134.00
04/23/2016 10:15,2,1.131,ACTIVE,212.83,347.46,60.023,1461420903,"201051344000867","219011344069620",31.11,9.00,0,333.93,363.69,35.7,32.5,0.270,369985.1,369985.1,27865,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420935,422135.00
04/23/2016 10:15,2,1.146,ACTIVE,212.38,345.96,59.991,1461420903,"201051344001093","219011344069620",30.89,8.50,0,332.13,362.49,35.9,32.7,0.261,379633.7,379633.7,32300,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420936,422136.00
04/23/2016 10:15,2,1.078,ACTIVE,212.83,347.76,59.991,1461420903,"201051344000900","219011344069620",31.17,8.00,0,333.33,363.99,34.1,31.0,0.265,385415.0,385415.0,27252,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420936,422137.00
04/23/2016 10:15,2,1.143,ACTIVE,213.06,347.76,59.991,1461420903,"201051344000648","219011344069620",31.05,7.30,0,335.44,364.59,36.0,32.8,0.274,377882.5,377882.5,27558,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420938,422138.00
04/23/2016 10:15,2,1.135,ACTIVE,213.06,348.36,59.991,1461420903,"201051344000569","219011344069620",31.19,8.50,0,334.84,364.89,35.9,32.7,0.278,386650.3,386650.3,27187,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420939,422139.00
04/23/2016 10:15,2,1.127,ACTIVE,213.06,348.36,59.991,1461420903,"201051344000983","219011344069620",31.03,9.00,0,333.93,364.29,35.4,32.3,0.283,378256.6,378256.6,27658,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420939,422140.00
04/23/2016 10:15,2,1.127,ACTIVE,213.06,348.06,59.954,1461420903,"201051344001158","219011344069620",30.95,7.70,0,334.24,364.59,35.4,32.2,0.283,372960.0,372960.0,27920,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420940,422141.00
04/23/2016 10:15,2,1.139,ACTIVE,213.51,349.26,59.991,1461420903,"201051344000576","219011344069620",30.89,7.70,0,334.84,364.89,35.7,32.5,0.270,379788.4,379788.4,27331,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420941,422142.00
04/23/2016 10:15,2,0.996,ACTIVE,211.70,347.16,59.981,1461420903,"274151322000087","219011344069620",29.90,13.30,0,330.03,354.07,30.1,27.2,0.190,616394.5,616394.5,21146,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461420942,422143.00
04/23/2016 10:30,2,2.148,ACTIVE,214.19,359.18,59.938,1461421804,"201051344000645","219011344069620",31.01,9.70,0,335.44,388.34,67.5,63.2,0.539,379395.6,379395.6,27473,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421805,422144.00
04/23/2016 10:30,2,1.930,ACTIVE,211.48,358.28,59.938,1461421804,"274151322000085","219011344069620",30.18,11.70,0,333.93,368.20,59.0,55.0,0.402,644931.1,644931.1,21082,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421806,422145.00
04/23/2016 10:30,2,2.135,ACTIVE,213.96,359.18,59.917,1461421804,"201051344000633","219011344069620",31.33,9.30,0,334.54,388.04,67.7,63.4,0.561,370282.4,370282.4,27934,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421807,422146.00
04/23/2016 10:30,2,2.168,ACTIVE,214.19,360.38,59.949,1461421804,"201051344000469","219011344069620",30.97,9.00,0,333.93,385.03,68.0,63.7,0.566,371550.1,371550.1,27881,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421808,422147.00
04/23/2016 10:30,2,2.115,ACTIVE,212.61,355.88,59.965,1461421804,"201051344000646","219011344069620",30.99,9.00,0,332.43,382.33,66.4,62.2,0.557,375788.5,375788.5,32437,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421809,422148.00
04/23/2016 10:30,2,1.986,ACTIVE,211.48,352.57,59.938,1461421804,"274151322000052","219011344069620",30.61,12.00,0,332.73,368.80,61.5,57.5,0.442,655022.3,655022.3,21304,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421810,422149.00
04/23/2016 10:30,2,2.125,ACTIVE,213.51,357.08,59.938,1461421804,"201051344000585","219011344069620",31.31,9.70,0,331.83,383.83,67.4,63.1,0.548,381795.4,381795.4,32442,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421810,422150.00
04/23/2016 10:30,2,2.088,ACTIVE,212.83,355.58,59.938,1461421804,"201051344001230","219011344069620",31.17,8.00,0,331.23,382.93,65.9,61.7,0.535,379556.5,379556.5,32235,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421811,422151.00
04/23/2016 10:30,2,2.105,ACTIVE,213.74,357.98,59.959,1461421804,"201051344000582","219011344069620",31.11,9.00,0,333.63,383.53,66.4,62.2,0.526,373121.7,373121.7,32411,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421812,422152.00
04/23/2016 10:30,2,2.129,ACTIVE,212.38,357.68,59.965,1461421804,"201051344000955","219011344069620",31.53,9.30,0,331.83,383.53,68.0,63.8,0.557,384791.4,384791.4,32351,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421813,422153.00
04/23/2016 10:30,2,1.311,ACTIVE,211.48,443.94,59.917,1461421804,"274151322000094","219011344069620",41.09,14.00,0,332.43,470.99,55.0,51.2,0.384,525892.5,525892.5,22229,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421814,422154.00
04/23/2016 10:30,2,2.160,ACTIVE,213.96,359.18,59.949,1461421804,"201051344000579","219011344069620",31.57,9.30,0,335.14,386.53,69.1,64.8,0.575,385111.7,385111.7,7955,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421815,422155.00
04/23/2016 10:30,2,2.170,ACTIVE,212.83,355.88,59.907,1461421804,"201051344000890","219011344069620",31.31,9.00,0,331.83,384.13,68.8,64.4,0.548,381944.8,381944.8,32374,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421816,422156.00
04/23/2016 10:30,2,2.150,ACTIVE,213.06,357.08,59.959,1461421804,"201051344000438","219011344069620",31.41,8.50,0,333.03,385.03,68.5,64.2,0.561,384099.7,384099.7,32380,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421817,422157.00
04/23/2016 10:30,2,2.164,ACTIVE,213.06,356.78,60.023,1461421804,"201051344000417","219011344069620",31.09,9.00,0,333.03,382.93,68.2,63.9,0.570,377185.4,377185.4,32530,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421818,422158.00
04/23/2016 10:30,2,1.975,ACTIVE,211.25,351.37,59.938,1461421804,"274151322000083","219011344069620",30.67,12.00,0,333.63,369.10,61.4,57.4,0.438,649210.4,649210.4,21364,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421819,422159.00
04/23/2016 10:30,2,2.111,ACTIVE,211.93,358.58,59.938,1461421804,"274151322000076","219011344069620",31.21,12.00,0,334.84,373.31,66.8,62.6,0.486,690710.5,690710.5,21362,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421820,422160.00
04/23/2016 10:30,2,2.207,ACTIVE,213.51,359.18,59.944,1461421804,"201051344000868","219011344069620",30.93,9.00,0,333.63,385.33,69.2,64.9,0.557,370660.2,370660.2,27614,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421820,422161.00
04/23/2016 10:30,2,2.094,ACTIVE,211.25,351.07,59.907,1461421804,"274151322000095","219011344069620",31.03,11.00,0,333.03,371.81,65.8,61.6,0.438,683694.5,683694.5,21265,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421821,422162.00
04/23/2016 10:30,2,2.213,ACTIVE,213.74,360.38,60.002,1461421804,"201051344000988","219011344069620",31.11,9.70,0,333.03,390.14,69.7,65.4,0.575,368003.6,368003.6,27903,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421822,422163.00
04/23/2016 10:30,2,2.168,ACTIVE,213.06,355.88,59.938,1461421804,"201051344001025","219011344069620",31.41,9.00,0,333.03,384.43,69.0,64.7,0.552,381691.0,381691.0,32424,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421823,422164.00
04/23/2016 10:30,2,2.188,ACTIVE,213.74,359.78,59.886,1461421804,"201051344000458","219011344069620",31.09,10.70,0,334.84,385.63,68.8,64.5,0.583,378630.1,378630.1,27827,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421824,422165.00
04/23/2016 10:30,2,2.193,ACTIVE,214.41,359.78,59.949,1461421804,"201051344000853","219011344069620",31.15,9.70,0,336.34,391.34,69.3,64.9,0.579,377108.1,377108.1,27420,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421825,422166.00
04/23/2016 10:30,2,2.158,ACTIVE,213.06,356.78,59.970,1461421804,"201051344000685","219011344069620",31.21,8.00,0,333.03,383.83,68.3,64.0,0.579,383650.5,383650.5,32247,0,0,0,L,1122011218,0,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421826,422167.00
04/23/2016 10:30,2,2.135,ACTIVE,213.29,357.08,59.922,1461421804,"201051344000917","219011344069620",30.95,10.70,0,332.73,384.13,67.0,62.7,0.557,380727.4,380727.4,32251,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421827,422168.00
04/23/2016 10:30,2,2.113,ACTIVE,212.83,357.08,59.954,1461421804,"201051344001145","219011344069620",31.39,8.50,0,333.63,383.53,67.2,63.0,0.561,385891.2,385891.2,32111,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421828,422169.00
04/23/2016 10:30,2,2.186,ACTIVE,213.51,357.98,59.965,1461421804,"201051344000651","219011344069620",31.17,9.30,0,334.24,384.43,69.0,64.7,0.557,377868.6,377868.6,32477,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421829,422170.00
04/23/2016 10:30,2,1.963,ACTIVE,210.80,345.06,59.991,1461421804,"274151322000088","219011344069620",30.14,11.70,0,333.63,368.20,59.9,55.9,0.393,628511.8,628511.8,21046,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421829,422171.00
04/23/2016 10:30,2,1.373,ACTIVE,212.38,441.24,59.954,1461421804,"274151322000068","219011344069620",40.87,15.50,0,334.54,470.09,57.2,53.3,0.380,525626.8,525626.8,22438,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421830,422172.00
04/23/2016 10:30,2,2.160,ACTIVE,213.06,356.48,59.912,1461421804,"201051344001135","219011344069620",31.11,9.70,0,332.73,383.53,68.1,63.8,0.552,374206.8,374206.8,32431,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421831,422173.00
04/23/2016 10:30,2,2.219,ACTIVE,212.83,357.98,59.949,1461421804,"201051344000594","219011344069620",31.23,9.00,0,333.33,385.33,70.2,65.8,0.570,381900.3,381900.3,27864,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421832,422174.00
04/23/2016 10:30,2,2.174,ACTIVE,213.29,357.68,59.954,1461421804,"201051344001203","219011344069620",31.23,9.00,0,333.33,385.33,68.8,64.5,0.566,380810.5,380810.5,32431,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421833,422175.00
04/23/2016 10:30,2,1.982,ACTIVE,211.25,358.88,59.944,1461421804,"274151322000054","219011344069620",30.47,12.70,0,333.63,369.70,61.2,57.2,0.420,642298.8,642298.8,21071,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421834,422176.00
04/23/2016 10:30,2,2.182,ACTIVE,213.74,357.98,59.917,1461421804,"201051344000867","219011344069620",31.35,10.30,0,334.24,385.63,69.3,64.9,0.557,369995.7,369995.7,27866,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421835,422177.00
04/23/2016 10:30,2,2.170,ACTIVE,213.06,356.78,59.959,1461421804,"201051344001093","219011344069620",31.29,10.00,0,330.93,383.53,68.8,64.5,0.548,379644.2,379644.2,32301,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421836,422178.00
04/23/2016 10:30,2,2.152,ACTIVE,213.74,358.58,59.949,1461421804,"201051344000900","219011344069620",31.17,9.30,0,334.54,385.93,68.0,63.7,0.570,385425.3,385425.3,27253,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421837,422179.00
04/23/2016 10:30,2,2.189,ACTIVE,213.74,359.18,59.959,1461421804,"201051344000648","219011344069620",31.07,8.50,0,334.54,386.23,68.9,64.6,0.561,377893.1,377893.1,27559,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421838,422180.00
04/23/2016 10:30,2,2.172,ACTIVE,213.96,359.48,59.965,1461421804,"201051344000569","219011344069620",31.43,10.00,0,335.74,388.94,69.2,64.9,0.575,386661.0,386661.0,27188,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421839,422181.00
04/23/2016 10:30,2,2.176,ACTIVE,213.96,358.28,59.959,1461421804,"201051344000983","219011344069620",31.19,10.00,0,335.14,386.53,68.8,64.4,0.579,378267.2,378267.2,27659,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421840,422182.00
04/23/2016 10:30,2,2.201,ACTIVE,213.96,359.18,59.912,1461421804,"201051344001158","219011344069620",31.07,9.30,0,334.24,388.34,69.3,65.0,0.579,372970.7,372970.7,27921,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421841,422183.00
04/23/2016 10:30,2,2.199,ACTIVE,214.41,360.08,59.928,1461421804,"201051344000576","219011344069620",31.03,9.30,0,336.04,390.74,69.1,64.8,0.561,379799.1,379799.1,27332,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421842,422184.00
04/23/2016 10:30,2,1.967,ACTIVE,211.48,358.58,59.938,1461421804,"274151322000087","219011344069620",30.36,15.00,0,333.03,368.50,60.5,56.4,0.402,616403.6,616403.6,21147,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461421843,422185.00
04/23/2016 10:45,2,1.650,ACTIVE,214.19,352.87,59.991,1461422703,"201051344000645","219011344069620",30.73,10.30,0,336.64,392.85,51.4,47.7,0.402,379406.8,379406.8,27474,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422704,422186.00
04/23/2016 10:45,2,1.467,ACTIVE,211.93,354.07,59.959,1461422703,"274151322000085","219011344069620",30.02,12.30,0,333.93,372.71,44.6,41.1,0.301,644940.7,644940.7,21083,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422705,422187.00
04/23/2016 10:45,2,1.631,ACTIVE,213.96,354.67,59.954,1461422703,"201051344000633","219011344069620",31.09,10.00,0,335.74,393.15,51.4,47.7,0.415,370293.6,370293.6,27935,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422706,422188.00
04/23/2016 10:45,2,1.654,ACTIVE,213.96,352.87,59.965,1461422703,"201051344000469","219011344069620",30.93,9.30,0,335.74,393.45,51.9,48.2,0.424,371561.4,371561.4,27882,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422707,422189.00
04/23/2016 10:45,2,1.615,ACTIVE,212.61,351.37,59.965,1461422703,"201051344000646","219011344069620",30.83,9.70,0,333.03,387.44,50.5,46.8,0.420,375799.5,375799.5,32438,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422708,422190.00
04/23/2016 10:45,2,1.510,ACTIVE,211.48,350.77,59.965,1461422703,"274151322000052","219011344069620",30.51,12.70,0,333.63,377.52,46.6,43.1,0.318,655032.4,655032.4,21305,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422709,422191.00
04/23/2016 10:45,2,1.641,ACTIVE,213.06,351.67,59.975,1461422703,"201051344000585","219011344069620",30.99,9.70,0,334.54,388.04,51.5,47.8,0.415,381806.5,381806.5,32443,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422710,422192.00
04/23/2016 10:45,2,1.578,ACTIVE,212.61,349.86,59.928,1461422703,"201051344001230","219011344069620",30.99,9.00,0,332.73,386.23,49.6,45.9,0.393,379567.3,379567.3,32236,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422711,422193.00
04/23/2016 10:45,2,1.576,ACTIVE,213.51,352.27,59.970,1461422703,"201051344000582","219011344069620",31.41,9.70,0,333.03,388.64,50.2,46.5,0.398,373132.7,373132.7,32412,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422712,422194.00
04/23/2016 10:45,2,1.645,ACTIVE,212.38,350.47,59.991,1461422703,"201051344000955","219011344069620",30.99,9.70,0,333.33,390.14,51.7,47.9,0.424,384802.6,384802.6,32352,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422713,422195.00
04/23/2016 10:45,2,1.008,ACTIVE,211.93,432.52,59.959,1461422703,"274151322000094","219011344069620",40.26,15.00,0,333.33,461.98,40.9,37.6,0.278,525901.2,525901.2,22230,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422714,422196.00
04/23/2016 10:45,2,1.658,ACTIVE,213.74,353.17,59.959,1461422703,"201051344000579","219011344069620",31.23,10.00,0,335.74,392.85,52.5,48.7,0.424,385123.2,385123.2,7956,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422715,422197.00
04/23/2016 10:45,2,1.668,ACTIVE,212.61,349.86,59.965,1461422703,"201051344000890","219011344069620",30.83,9.00,0,333.03,387.74,52.1,48.3,0.398,381956.1,381956.1,32375,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422716,422198.00
04/23/2016 10:45,2,1.635,ACTIVE,212.83,351.67,59.965,1461422703,"201051344000438","219011344069620",31.27,9.30,0,333.63,388.34,51.8,48.1,0.415,384110.9,384110.9,32381,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422716,422199.00
04/23/2016 10:45,2,1.643,ACTIVE,212.83,351.37,59.965,1461422703,"201051344000417","219011344069620",30.99,9.30,0,333.63,387.74,51.6,47.9,0.411,377196.6,377196.6,32531,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422717,422200.00
04/23/2016 10:45,2,1.488,ACTIVE,211.70,348.96,59.949,1461422703,"274151322000083","219011344069620",30.51,12.70,0,333.93,372.41,46.0,42.4,0.309,649220.3,649220.3,21365,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422718,422201.00
04/23/2016 10:45,2,1.594,ACTIVE,212.38,346.26,59.959,1461422703,"274151322000076","219011344069620",30.79,12.70,0,335.14,378.12,49.8,46.1,0.349,690721.3,690721.3,21363,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422719,422202.00
04/23/2016 10:45,2,1.648,ACTIVE,213.29,352.87,59.933,1461422703,"201051344000868","219011344069620",30.87,9.70,0,335.74,388.64,51.5,47.8,0.415,370671.4,370671.4,27615,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422720,422203.00
04/23/2016 10:45,2,1.572,ACTIVE,211.25,353.17,59.949,1461422703,"274151322000095","219011344069620",30.65,11.70,0,333.63,376.31,48.9,45.2,0.327,683705.0,683705.0,21266,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422721,422204.00
04/23/2016 10:45,2,1.645,ACTIVE,213.74,354.67,59.928,1461422703,"201051344000988","219011344069620",30.99,10.30,0,335.74,395.25,51.6,47.9,0.424,368014.7,368014.7,27904,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422722,422205.00
04/23/2016 10:45,2,1.637,ACTIVE,212.83,350.77,59.965,1461422703,"201051344001025","219011344069620",31.11,9.70,0,333.63,388.34,51.6,47.9,0.415,381702.1,381702.1,32425,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422723,422206.00
04/23/2016 10:45,2,1.625,ACTIVE,213.74,352.27,59.954,1461422703,"201051344000458","219011344069620",31.27,11.30,0,336.94,391.04,51.5,47.8,0.429,378641.2,378641.2,27828,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422724,422207.00
04/23/2016 10:45,2,1.637,ACTIVE,214.19,354.67,59.981,1461422703,"201051344000853","219011344069620",31.11,10.00,0,335.74,393.75,51.6,47.9,0.424,377119.3,377119.3,27421,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422725,422208.00
04/23/2016 10:45,2,1.611,ACTIVE,212.83,351.97,59.922,1461422703,"201051344000685","219011344069620",31.05,9.00,0,334.54,387.14,50.7,47.0,0.429,383661.4,383661.4,32248,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422726,422209.00
04/23/2016 10:45,2,1.592,ACTIVE,213.06,350.47,59.954,1461422703,"201051344000917","219011344069620",30.71,11.00,0,333.93,387.14,49.6,45.9,0.407,380738.1,380738.1,32252,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422727,422210.00
04/23/2016 10:45,2,1.586,ACTIVE,212.83,351.07,59.965,1461422703,"201051344001145","219011344069620",31.03,9.00,0,334.54,390.14,49.9,46.2,0.402,385901.9,385901.9,32112,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422728,422211.00
04/23/2016 10:45,2,1.656,ACTIVE,213.06,351.67,59.959,1461422703,"201051344000651","219011344069620",30.67,9.70,0,334.54,392.25,51.5,47.7,0.411,377879.7,377879.7,32478,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422728,422212.00
04/23/2016 10:45,2,1.467,ACTIVE,211.25,352.87,59.949,1461422703,"274151322000088","219011344069620",29.76,12.30,0,333.63,372.11,44.2,40.7,0.296,628521.3,628521.3,21047,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422729,422213.00
04/23/2016 10:45,2,0.973,ACTIVE,212.38,447.25,59.949,1461422703,"274151322000068","219011344069620",41.63,16.00,0,336.34,469.19,41.1,37.7,0.274,525635.7,525635.7,22439,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422730,422214.00
04/23/2016 10:45,2,1.639,ACTIVE,212.61,350.17,59.959,1461422703,"201051344001135","219011344069620",30.67,10.00,0,333.93,390.74,51.0,47.3,0.411,374217.7,374217.7,32432,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422731,422215.00
04/23/2016 10:45,2,1.670,ACTIVE,213.06,352.87,60.012,1461422703,"201051344000594","219011344069620",30.87,9.70,0,333.63,390.14,52.3,48.5,0.420,381911.5,381911.5,27865,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422732,422216.00
04/23/2016 10:45,2,1.639,ACTIVE,213.06,351.67,59.965,1461422703,"201051344001203","219011344069620",30.65,9.70,0,335.44,391.34,50.9,47.2,0.415,380821.5,380821.5,32432,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422733,422217.00
04/23/2016 10:45,2,1.490,ACTIVE,211.48,350.17,59.944,1461422703,"274151322000054","219011344069620",30.04,13.00,0,333.93,373.01,45.4,41.8,0.309,642308.5,642308.5,21072,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422734,422218.00
04/23/2016 10:45,2,1.654,ACTIVE,213.51,351.97,59.954,1461422703,"201051344000867","219011344069620",30.63,10.30,0,336.04,388.64,51.4,47.7,0.407,370006.8,370006.8,27867,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422735,422219.00
04/23/2016 10:45,2,1.615,ACTIVE,213.06,351.37,59.928,1461422703,"201051344001093","219011344069620",30.97,10.30,0,333.33,387.44,50.7,47.0,0.398,379655.1,379655.1,32302,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422736,422220.00
04/23/2016 10:45,2,1.600,ACTIVE,213.29,352.87,59.965,1461422703,"201051344000900","219011344069620",30.93,10.00,0,336.34,391.34,50.1,46.5,0.407,385436.0,385436.0,27254,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422737,422221.00
04/23/2016 10:45,2,1.631,ACTIVE,213.51,352.57,59.938,1461422703,"201051344000648","219011344069620",31.13,9.30,0,336.04,388.94,51.4,47.7,0.415,377904.1,377904.1,27560,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422738,422222.00
04/23/2016 10:45,2,1.652,ACTIVE,213.51,352.87,59.933,1461422703,"201051344000569","219011344069620",30.81,10.30,0,336.04,391.04,51.6,47.9,0.420,386672.1,386672.1,27189,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422739,422223.00
04/23/2016 10:45,2,1.643,ACTIVE,213.74,353.17,59.986,1461422703,"201051344000983","219011344069620",30.71,10.70,0,336.04,388.94,51.1,47.4,0.433,378278.1,378278.1,27660,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422740,422224.00
04/23/2016 10:45,2,1.652,ACTIVE,213.51,352.57,59.959,1461422703,"201051344001158","219011344069620",30.61,9.70,0,336.34,392.85,51.2,47.5,0.424,372981.6,372981.6,27922,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422741,422225.00
04/23/2016 10:45,2,1.652,ACTIVE,213.74,354.37,59.954,1461422703,"201051344000576","219011344069620",30.71,9.70,0,336.64,394.35,51.4,47.7,0.411,379810.1,379810.1,27333,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422741,422226.00
04/23/2016 10:45,2,1.469,ACTIVE,211.93,345.66,59.949,1461422703,"274151322000087","219011344069620",29.94,16.00,0,334.24,371.51,44.5,41.0,0.296,616413.0,616413.0,21148,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461422742,422227.00
04/23/2016 11:00,2,1.568,ACTIVE,213.51,351.67,60.002,1461423603,"201051344000645","219011344069620",30.61,11.70,0,336.04,394.35,48.7,45.1,0.384,379420.9,379420.9,27475,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423604,422228.00
04/23/2016 11:00,2,1.412,ACTIVE,211.48,345.36,59.991,1461423603,"274151322000085","219011344069620",29.70,13.70,0,335.14,372.41,42.5,39.1,0.278,644953.0,644953.0,21084,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423605,422229.00
04/23/2016 11:00,2,1.564,ACTIVE,213.29,353.17,60.007,1461423603,"201051344000633","219011344069620",30.73,11.00,0,334.84,393.45,48.8,45.1,0.398,370307.7,370307.7,27936,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423606,422230.00
04/23/2016 11:00,2,1.584,ACTIVE,213.29,351.97,59.991,1461423603,"201051344000469","219011344069620",30.53,10.30,0,335.14,393.15,49.0,45.4,0.398,371575.6,371575.6,27883,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423607,422231.00
04/23/2016 11:00,2,1.547,ACTIVE,212.16,350.17,59.996,1461423603,"201051344000646","219011344069620",30.43,10.30,0,332.43,386.83,47.8,44.2,0.393,375813.3,375813.3,32439,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423608,422232.00
04/23/2016 11:00,2,1.439,ACTIVE,211.03,348.96,59.991,1461423603,"274151322000052","219011344069620",30.26,14.00,0,333.93,373.61,44.2,40.7,0.305,655045.2,655045.2,21306,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423609,422233.00
04/23/2016 11:00,2,1.562,ACTIVE,212.83,350.47,60.002,1461423603,"201051344000585","219011344069620",30.55,11.00,0,333.33,387.74,48.4,44.8,0.389,381820.6,381820.6,32444,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423610,422234.00
04/23/2016 11:00,2,1.506,ACTIVE,212.38,348.66,60.012,1461423603,"201051344001230","219011344069620",30.28,9.70,0,332.13,385.03,46.2,42.7,0.376,379580.9,379580.9,32237,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423610,422235.00
04/23/2016 11:00,2,1.518,ACTIVE,213.29,351.97,59.986,1461423603,"201051344000582","219011344069620",30.61,10.70,0,334.24,388.34,47.0,43.5,0.376,373146.4,373146.4,32413,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423611,422236.00
04/23/2016 11:00,2,1.547,ACTIVE,211.93,349.86,59.996,1461423603,"201051344000955","219011344069620",30.91,11.00,0,332.13,385.93,48.5,44.9,0.398,384816.7,384816.7,32353,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423612,422237.00
04/23/2016 11:00,2,0.949,ACTIVE,211.25,429.52,59.996,1461423603,"274151322000094","219011344069620",39.90,15.50,0,408.78,469.19,38.6,35.3,0.261,525912.4,525912.4,22231,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423613,422238.00
04/23/2016 11:00,2,1.570,ACTIVE,213.29,351.07,60.002,1461423603,"201051344000579","219011344069620",30.77,10.70,0,336.04,394.35,49.0,45.3,0.402,385137.5,385137.5,7957,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423614,422239.00
04/23/2016 11:00,2,1.553,ACTIVE,212.16,348.96,59.991,1461423603,"201051344000890","219011344069620",30.83,9.70,0,332.43,386.83,48.5,44.9,0.371,381970.3,381970.3,32376,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423615,422240.00
04/23/2016 11:00,2,1.547,ACTIVE,212.61,350.47,60.028,1461423603,"201051344000438","219011344069620",30.69,10.00,0,333.63,388.04,48.1,44.5,0.384,384125.0,384125.0,32382,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423616,422241.00
04/23/2016 11:00,2,1.537,ACTIVE,212.61,350.17,60.007,1461423603,"201051344000417","219011344069620",30.75,10.30,0,332.73,386.83,47.9,44.3,0.384,377210.6,377210.6,32532,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423617,422242.00
04/23/2016 11:00,2,1.395,ACTIVE,211.03,347.16,59.986,1461423603,"274151322000083","219011344069620",30.10,14.00,0,334.54,373.31,42.5,39.1,0.296,649232.8,649232.8,21366,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423618,422243.00
04/23/2016 11:00,2,1.484,ACTIVE,211.93,343.85,59.986,1461423603,"274151322000076","219011344069620",30.75,14.00,0,335.44,376.31,46.2,42.7,0.327,690734.9,690734.9,21364,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423619,422244.00
04/23/2016 11:00,2,1.545,ACTIVE,212.83,350.77,60.012,1461423603,"201051344000868","219011344069620",30.34,10.30,0,334.84,389.24,47.5,43.9,0.380,370685.4,370685.4,27616,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423620,422245.00
04/23/2016 11:00,2,1.459,ACTIVE,211.25,350.17,59.986,1461423603,"274151322000095","219011344069620",30.49,13.00,0,334.24,375.11,45.1,41.6,0.296,683718.5,683718.5,21267,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423620,422246.00
04/23/2016 11:00,2,1.545,ACTIVE,213.29,353.17,59.991,1461423603,"201051344000988","219011344069620",30.24,11.30,0,335.14,395.55,47.4,43.8,0.384,368028.8,368028.8,27905,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423621,422247.00
04/23/2016 11:00,2,1.537,ACTIVE,212.61,349.26,59.991,1461423603,"201051344001025","219011344069620",30.34,10.70,0,333.63,387.74,47.2,43.6,0.376,381716.2,381716.2,32426,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423622,422248.00
04/23/2016 11:00,2,1.502,ACTIVE,213.06,350.47,59.991,1461423603,"201051344000458","219011344069620",30.91,12.30,0,336.34,393.15,47.0,43.5,0.393,378655.2,378655.2,27829,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423623,422249.00
04/23/2016 11:00,2,1.545,ACTIVE,213.51,352.27,59.954,1461423603,"201051344000853","219011344069620",30.02,11.30,0,336.34,394.95,47.0,43.4,0.376,377133.4,377133.4,27422,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423624,422250.00
04/23/2016 11:00,2,1.488,ACTIVE,212.61,349.56,59.996,1461423603,"201051344000685","219011344069620",30.61,9.70,0,333.63,386.83,46.2,42.7,0.393,383675.3,383675.3,32249,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423625,422251.00
04/23/2016 11:00,2,1.453,ACTIVE,212.83,350.17,59.965,1461423603,"201051344000917","219011344069620",30.38,12.30,0,333.63,386.53,44.7,41.3,0.358,380751.6,380751.6,32253,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423626,422252.00
04/23/2016 11:00,2,1.439,ACTIVE,212.38,348.66,59.991,1461423603,"201051344001145","219011344069620",30.83,10.00,0,333.93,386.53,45.0,41.5,0.367,385915.5,385915.5,32113,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423627,422253.00
04/23/2016 11:00,2,1.500,ACTIVE,212.83,349.26,59.991,1461423603,"201051344000651","219011344069620",30.69,11.00,0,334.24,387.74,46.6,43.1,0.376,377893.7,377893.7,32479,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423628,422254.00
04/23/2016 11:00,2,1.336,ACTIVE,211.25,341.45,60.012,1461423603,"274151322000088","219011344069620",29.62,14.00,0,334.54,372.41,40.0,36.7,0.261,628533.4,628533.4,21048,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423629,422255.00
04/23/2016 11:00,2,0.953,ACTIVE,211.93,426.81,59.965,1461423603,"274151322000068","219011344069620",39.60,17.30,0,409.98,477.61,38.2,35.0,0.247,525647.0,525647.0,22440,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423630,422256.00
04/23/2016 11:00,2,1.490,ACTIVE,212.38,348.66,60.044,1461423603,"201051344001135","219011344069620",30.49,11.30,0,333.03,387.14,46.0,42.5,0.371,374231.6,374231.6,32433,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423631,422257.00
04/23/2016 11:00,2,1.527,ACTIVE,212.61,350.47,59.981,1461423603,"201051344000594","219011344069620",30.51,10.30,0,332.73,388.94,47.3,43.7,0.380,381925.8,381925.8,27866,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423632,422258.00
04/23/2016 11:00,2,1.479,ACTIVE,212.61,349.26,59.991,1461423603,"201051344001203","219011344069620",30.55,10.70,0,332.43,388.04,45.8,42.3,0.376,380835.4,380835.4,32433,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423633,422259.00
04/23/2016 11:00,2,1.354,ACTIVE,211.48,348.36,59.981,1461423603,"274151322000054","219011344069620",29.66,14.70,0,334.24,373.31,40.7,37.4,0.270,642320.8,642320.8,21073,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423633,422260.00
04/23/2016 11:00,2,1.498,ACTIVE,213.06,349.86,59.949,1461423603,"201051344000867","219011344069620",30.26,11.70,0,333.93,388.34,46.0,42.4,0.362,370020.8,370020.8,27868,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423634,422261.00
