ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 11:00,2,1.467,ACTIVE,212.38,349.56,60.002,1461423603,"201051344001093","219011344069620",30.51,11.00,0,334.24,387.14,45.4,41.8,0.345,379669.0,379669.0,32303,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423636,422262.00
04/23/2016 11:00,2,1.441,ACTIVE,212.83,350.47,60.007,1461423603,"201051344000900","219011344069620",30.49,10.70,0,335.44,392.25,44.5,41.1,0.371,385449.8,385449.8,27255,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423637,422263.00
04/23/2016 11:00,2,1.482,ACTIVE,213.06,350.17,59.996,1461423603,"201051344000648","219011344069620",30.47,10.30,0,335.44,392.25,45.8,42.3,0.362,377918.1,377918.1,27561,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423637,422264.00
04/23/2016 11:00,2,1.484,ACTIVE,213.06,351.07,60.007,1461423603,"201051344000569","219011344069620",30.43,11.70,0,335.44,392.85,45.8,42.3,0.371,386686.1,386686.1,27190,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423638,422265.00
04/23/2016 11:00,2,1.465,ACTIVE,212.83,350.77,59.996,1461423603,"201051344000983","219011344069620",30.55,11.70,0,334.84,390.74,45.4,41.9,0.380,378292.0,378292.0,27661,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423639,422266.00
04/23/2016 11:00,2,1.463,ACTIVE,213.06,350.47,59.954,1461423603,"201051344001158","219011344069620",30.55,11.00,0,335.14,394.95,45.3,41.8,0.376,372995.6,372995.6,27923,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423640,422267.00
04/23/2016 11:00,2,1.467,ACTIVE,213.51,351.37,60.034,1461423603,"201051344000576","219011344069620",30.47,10.70,0,335.74,393.75,45.3,41.8,0.358,379824.1,379824.1,27334,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423641,422268.00
04/23/2016 11:00,2,1.314,ACTIVE,211.48,346.86,59.991,1461423603,"274151322000087","219011344069620",29.48,17.50,0,334.24,372.11,39.2,36.0,0.256,616425.1,616425.1,21149,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461423642,422269.00
04/23/2016 11:15,2,1.756,ACTIVE,213.74,354.37,60.028,1461424503,"201051344000645","219011344069620",30.45,11.70,0,335.74,380.52,54.2,50.4,0.438,379432.4,379432.4,27476,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424505,422270.00
04/23/2016 11:15,2,1.572,ACTIVE,211.25,344.45,59.970,1461424503,"274151322000085","219011344069620",29.58,14.30,0,333.33,365.19,47.2,43.6,0.323,644962.9,644962.9,21085,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424505,422271.00
04/23/2016 11:15,2,1.740,ACTIVE,213.51,354.67,59.965,1461424503,"201051344000633","219011344069620",30.73,11.30,0,334.24,380.82,54.2,50.4,0.451,370319.2,370319.2,27937,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424506,422272.00
04/23/2016 11:15,2,1.754,ACTIVE,213.51,354.07,60.034,1461424503,"201051344000469","219011344069620",30.75,10.70,0,334.24,380.82,54.6,50.8,0.451,371587.2,371587.2,27884,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424507,422273.00
04/23/2016 11:15,2,1.709,ACTIVE,212.61,352.27,59.981,1461424503,"201051344000646","219011344069620",30.77,11.00,0,331.83,378.12,53.3,49.5,0.442,375824.7,375824.7,32440,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424508,422274.00
04/23/2016 11:15,2,1.604,ACTIVE,211.48,351.67,59.986,1461424503,"274151322000052","219011344069620",30.36,14.70,0,333.33,365.80,49.4,45.7,0.345,655055.6,655055.6,21307,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424509,422275.00
04/23/2016 11:15,2,1.746,ACTIVE,212.83,352.57,59.975,1461424503,"201051344000585","219011344069620",30.65,11.70,0,333.93,379.02,54.3,50.5,0.442,381832.2,381832.2,32445,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424510,422276.00
04/23/2016 11:15,2,1.672,ACTIVE,212.61,349.86,59.981,1461424503,"201051344001230","219011344069620",30.81,10.30,0,332.13,376.62,52.2,48.4,0.415,379591.9,379591.9,32238,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424511,422277.00
04/23/2016 11:15,2,1.703,ACTIVE,213.29,353.17,59.991,1461424503,"201051344000582","219011344069620",30.59,11.30,0,333.93,378.72,52.8,49.0,0.424,373157.7,373157.7,32414,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424512,422278.00
04/23/2016 11:15,2,1.732,ACTIVE,212.16,350.77,59.975,1461424503,"201051344000955","219011344069620",30.83,11.30,0,331.83,377.22,54.2,50.4,0.446,384828.3,384828.3,32354,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424513,422279.00
04/23/2016 11:15,2,1.018,ACTIVE,211.48,442.44,59.965,1461424503,"274151322000094","219011344069620",41.27,16.70,0,334.84,462.58,42.2,38.8,0.292,525921.4,525921.4,22232,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424514,422280.00
04/23/2016 11:15,2,1.758,ACTIVE,213.74,354.37,59.944,1461424503,"201051344000579","219011344069620",30.93,11.30,0,333.63,380.82,55.1,51.3,0.446,385149.3,385149.3,7958,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424514,422281.00
04/23/2016 11:15,2,1.754,ACTIVE,212.38,351.07,59.981,1461424503,"201051344000890","219011344069620",30.63,10.30,0,332.13,378.12,54.5,50.6,0.424,381982.0,381982.0,32377,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424515,422282.00
04/23/2016 11:15,2,1.717,ACTIVE,212.83,351.97,59.970,1461424503,"201051344000438","219011344069620",31.11,10.70,0,333.63,379.92,54.1,50.3,0.438,384136.6,384136.6,32383,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424516,422283.00
04/23/2016 11:15,2,1.758,ACTIVE,212.83,351.67,59.975,1461424503,"201051344000417","219011344069620",30.28,11.00,0,333.03,378.12,54.0,50.1,0.451,377222.2,377222.2,32533,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424517,422284.00
04/23/2016 11:15,2,1.584,ACTIVE,211.25,354.07,59.981,1461424503,"274151322000083","219011344069620",30.08,14.70,0,333.93,366.10,48.2,44.6,0.336,649243.0,649243.0,21367,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424518,422285.00
04/23/2016 11:15,2,1.693,ACTIVE,211.93,356.48,59.965,1461424503,"274151322000076","219011344069620",30.53,14.70,0,333.93,368.50,52.3,48.6,0.376,690746.1,690746.1,21365,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424519,422286.00
04/23/2016 11:15,2,1.746,ACTIVE,213.29,353.77,59.917,1461424503,"201051344000868","219011344069620",30.51,11.00,0,333.63,379.62,54.0,50.2,0.433,370697.0,370697.0,27617,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424520,422287.00
04/23/2016 11:15,2,1.637,ACTIVE,211.25,355.28,59.981,1461424503,"274151322000095","219011344069620",30.91,13.70,0,333.03,367.00,51.3,47.6,0.340,683729.4,683729.4,21268,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424521,422288.00
04/23/2016 11:15,2,1.736,ACTIVE,213.29,354.97,59.996,1461424503,"201051344000988","219011344069620",30.73,11.70,0,334.84,381.42,54.0,50.2,0.451,368040.4,368040.4,27906,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424522,422289.00
04/23/2016 11:15,2,1.750,ACTIVE,212.61,351.37,59.991,1461424503,"201051344001025","219011344069620",30.45,11.00,0,333.03,379.02,54.0,50.2,0.438,381727.8,381727.8,32427,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424523,422290.00
04/23/2016 11:15,2,1.697,ACTIVE,213.29,353.77,59.975,1461424503,"201051344000458","219011344069620",31.15,12.70,0,334.24,379.92,53.6,49.9,0.455,378666.8,378666.8,27830,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424524,422291.00
04/23/2016 11:15,2,1.734,ACTIVE,213.74,354.67,60.028,1461424503,"201051344000853","219011344069620",30.79,11.70,0,334.84,382.33,54.1,50.3,0.438,377145.0,377145.0,27423,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424525,422292.00
04/23/2016 11:15,2,1.695,ACTIVE,212.83,351.67,59.970,1461424503,"201051344000685","219011344069620",30.81,10.00,0,331.83,378.12,52.9,49.2,0.451,383686.6,383686.6,32250,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424526,422293.00
04/23/2016 11:15,2,1.654,ACTIVE,212.83,352.87,59.986,1461424503,"201051344000917","219011344069620",30.83,12.70,0,332.13,378.12,51.6,47.9,0.415,380762.7,380762.7,32254,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424527,422294.00
04/23/2016 11:15,2,1.660,ACTIVE,212.61,351.67,59.991,1461424503,"201051344001145","219011344069620",30.95,10.70,0,331.53,378.12,52.1,48.3,0.429,385926.6,385926.6,32114,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424527,422295.00
04/23/2016 11:15,2,1.729,ACTIVE,212.83,352.57,59.986,1461424503,"201051344000651","219011344069620",30.61,11.70,0,333.63,379.32,53.6,49.8,0.433,377905.2,377905.2,32480,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424528,422296.00
04/23/2016 11:15,2,1.523,ACTIVE,211.25,351.07,59.944,1461424503,"274151322000088","219011344069620",29.98,14.30,0,333.33,364.29,46.2,42.7,0.309,628543.2,628543.2,21049,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424529,422297.00
04/23/2016 11:15,2,0.982,ACTIVE,212.16,449.35,59.965,1461424503,"274151322000068","219011344069620",42.32,17.50,0,335.44,465.58,42.0,38.6,0.278,525656.3,525656.3,22441,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424530,422298.00
04/23/2016 11:15,2,1.701,ACTIVE,212.38,351.37,59.991,1461424503,"201051344001135","219011344069620",30.85,11.70,0,333.03,378.12,53.1,49.4,0.433,374243.0,374243.0,32434,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424531,422299.00
04/23/2016 11:15,2,1.744,ACTIVE,212.61,352.57,59.986,1461424503,"201051344000594","219011344069620",30.85,11.00,0,333.03,380.22,54.6,50.7,0.438,381937.6,381937.6,27867,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424532,422300.00
04/23/2016 11:15,2,1.709,ACTIVE,212.83,351.97,60.002,1461424503,"201051344001203","219011344069620",30.59,11.30,0,334.24,379.62,53.0,49.2,0.438,380846.8,380846.8,32434,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424533,422301.00
04/23/2016 11:15,2,1.576,ACTIVE,211.48,349.26,59.981,1461424503,"274151322000054","219011344069620",29.68,15.00,0,332.13,365.80,47.4,43.8,0.327,642330.9,642330.9,21074,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424534,422302.00
04/23/2016 11:15,2,1.719,ACTIVE,213.51,352.87,59.954,1461424503,"201051344000867","219011344069620",30.73,12.00,0,334.54,378.72,53.5,49.7,0.429,370032.3,370032.3,27869,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424535,422303.00
04/23/2016 11:15,2,1.676,ACTIVE,212.83,351.97,59.981,1461424503,"201051344001093","219011344069620",31.01,11.70,0,333.63,378.12,52.7,48.9,0.420,379680.3,379680.3,32304,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424536,422304.00
04/23/2016 11:15,2,1.691,ACTIVE,213.06,354.07,59.981,1461424503,"201051344000900","219011344069620",30.59,11.30,0,334.24,380.22,52.4,48.7,0.429,385461.0,385461.0,27256,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424537,422305.00
04/23/2016 11:15,2,1.719,ACTIVE,213.51,353.47,59.996,1461424503,"201051344000648","219011344069620",30.71,10.70,0,334.84,379.92,53.5,49.8,0.429,377929.6,377929.6,27562,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424538,422306.00
04/23/2016 11:15,2,1.723,ACTIVE,213.29,353.47,59.986,1461424503,"201051344000569","219011344069620",30.77,12.00,0,334.54,379.92,53.7,49.9,0.442,386697.7,386697.7,27191,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424538,422307.00
04/23/2016 11:15,2,1.713,ACTIVE,213.29,354.07,59.986,1461424503,"201051344000983","219011344069620",30.77,12.00,0,334.24,380.52,53.4,49.6,0.446,378303.5,378303.5,27662,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424539,422308.00
04/23/2016 11:15,2,1.701,ACTIVE,213.51,353.77,59.928,1461424503,"201051344001158","219011344069620",30.93,11.30,0,334.54,380.82,53.3,49.5,0.433,373007.1,373007.1,27924,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424540,422309.00
04/23/2016 11:15,2,1.725,ACTIVE,213.74,354.67,59.981,1461424503,"201051344000576","219011344069620",30.51,10.70,0,335.14,380.52,53.3,49.6,0.433,379835.6,379835.6,27335,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424541,422310.00
04/23/2016 11:15,2,1.531,ACTIVE,211.70,354.07,59.991,1461424503,"274151322000087","219011344069620",29.84,18.70,0,332.73,364.89,46.3,42.7,0.305,616435.0,616435.0,21150,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461424542,422311.00
04/23/2016 11:30,2,2.301,ACTIVE,214.64,360.38,59.996,1461425403,"201051344000645","219011344069620",30.71,12.30,0,328.82,394.35,71.5,67.1,0.570,379447.2,379447.2,27477,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425405,422312.00
04/23/2016 11:30,2,2.074,ACTIVE,212.16,349.26,60.007,1461425403,"274151322000085","219011344069620",30.00,15.50,0,322.51,372.41,63.0,58.9,0.438,644975.8,644975.8,21086,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425405,422313.00
04/23/2016 11:30,2,2.289,ACTIVE,214.19,360.08,60.002,1461425403,"201051344000633","219011344069620",30.83,12.00,0,330.33,394.05,71.5,67.1,0.605,370334.0,370334.0,27938,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425406,422314.00
04/23/2016 11:30,2,2.312,ACTIVE,214.64,360.99,59.991,1461425403,"201051344000469","219011344069620",30.67,11.30,0,328.22,392.85,71.9,67.4,0.597,371602.1,371602.1,27885,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425407,422315.00
04/23/2016 11:30,2,2.273,ACTIVE,213.06,358.58,60.002,1461425403,"201051344000646","219011344069620",30.63,12.00,0,332.73,386.83,70.5,66.2,0.592,375839.3,375839.3,32441,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425408,422316.00
04/23/2016 11:30,2,2.154,ACTIVE,212.16,358.88,60.012,1461425403,"274151322000052","219011344069620",30.12,15.80,0,325.22,373.91,65.7,61.5,0.460,655069.1,655069.1,21308,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425409,422317.00
04/23/2016 11:30,2,2.291,ACTIVE,213.74,359.78,59.991,1461425403,"201051344000585","219011344069620",30.95,12.30,0,328.22,388.34,71.8,67.4,0.597,381847.1,381847.1,32446,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425410,422318.00
04/23/2016 11:30,2,2.209,ACTIVE,213.29,356.18,60.012,1461425403,"201051344001230","219011344069620",30.93,11.00,0,330.03,386.53,69.2,64.9,0.557,379606.2,379606.2,32239,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425411,422319.00
04/23/2016 11:30,2,2.250,ACTIVE,213.96,357.98,59.991,1461425403,"201051344000582","219011344069620",30.73,12.30,0,328.52,389.84,70.1,65.7,0.561,373172.2,373172.2,32415,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425412,422320.00
04/23/2016 11:30,2,2.297,ACTIVE,213.06,357.08,60.002,1461425403,"201051344000955","219011344069620",30.73,12.30,0,331.83,386.83,71.5,67.1,0.597,384843.1,384843.1,32355,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425413,422321.00
04/23/2016 11:30,2,1.420,ACTIVE,211.93,430.72,59.991,1461425403,"274151322000094","219011344069620",40.39,17.80,0,335.44,467.09,58.5,54.5,0.402,525933.3,525933.3,22233,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425414,422322.00
04/23/2016 11:30,2,2.312,ACTIVE,214.41,360.08,60.039,1461425403,"201051344000579","219011344069620",31.05,12.30,0,329.73,393.45,72.8,68.3,0.610,385164.4,385164.4,7959,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425414,422323.00
04/23/2016 11:30,2,2.338,ACTIVE,213.29,356.78,59.996,1461425403,"201051344000890","219011344069620",30.42,11.00,0,330.63,388.94,72.0,67.6,0.579,381996.9,381996.9,32378,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425415,422324.00
04/23/2016 11:30,2,2.291,ACTIVE,213.74,358.58,59.996,1461425403,"201051344000438","219011344069620",30.97,11.00,0,329.43,388.34,71.9,67.5,0.592,384151.5,384151.5,32384,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425416,422325.00
04/23/2016 11:30,2,2.285,ACTIVE,213.51,357.68,59.996,1461425403,"201051344000417","219011344069620",30.85,11.70,0,329.73,388.64,71.4,67.0,0.588,377237.0,377237.0,32534,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425417,422326.00
04/23/2016 11:30,2,2.131,ACTIVE,211.93,360.99,59.991,1461425403,"274151322000083","219011344069620",30.16,15.80,0,325.82,372.41,65.1,60.9,0.460,649256.4,649256.4,21368,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425418,422327.00
04/23/2016 11:30,2,2.246,ACTIVE,212.61,356.48,59.986,1461425403,"274151322000076","219011344069620",30.97,15.50,0,329.13,375.71,70.5,66.1,0.495,690760.6,690760.6,21366,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425419,422328.00
04/23/2016 11:30,2,2.332,ACTIVE,213.74,359.48,59.959,1461425403,"201051344000868","219011344069620",30.38,11.70,0,329.13,389.54,71.8,67.4,0.588,370711.9,370711.9,27618,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425420,422329.00
04/23/2016 11:30,2,2.219,ACTIVE,211.48,347.46,59.981,1461425403,"274151322000095","219011344069620",30.91,15.00,0,330.03,375.11,69.4,65.0,0.473,683743.6,683743.6,21269,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425421,422330.00
04/23/2016 11:30,2,2.324,ACTIVE,214.19,360.69,59.954,1461425403,"201051344000988","219011344069620",30.65,12.30,0,327.02,395.85,72.2,67.7,0.601,368055.4,368055.4,27907,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425422,422331.00
04/23/2016 11:30,2,2.303,ACTIVE,213.51,357.98,59.996,1461425403,"201051344001025","219011344069620",30.87,12.00,0,329.43,390.14,72.0,67.5,0.583,381742.7,381742.7,32428,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425423,422332.00
04/23/2016 11:30,2,2.279,ACTIVE,214.19,359.48,59.981,1461425403,"201051344000458","219011344069620",31.09,13.30,0,328.82,391.64,71.8,67.3,0.614,378681.7,378681.7,27831,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425423,422333.00
04/23/2016 11:30,2,2.322,ACTIVE,214.64,361.89,60.012,1461425403,"201051344000853","219011344069620",30.73,12.30,0,326.42,394.95,72.3,67.8,0.628,377160.0,377160.0,27424,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425424,422334.00
04/23/2016 11:30,2,2.283,ACTIVE,213.29,357.38,59.991,1461425403,"201051344000685","219011344069620",30.73,10.70,0,327.92,387.44,71.1,66.7,0.610,383701.3,383701.3,32251,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425425,422335.00
04/23/2016 11:30,2,2.229,ACTIVE,213.51,358.88,59.912,1461425403,"201051344000917","219011344069620",30.79,13.70,0,328.52,387.14,69.5,65.2,0.579,380777.1,380777.1,32255,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425426,422336.00
04/23/2016 11:30,2,2.248,ACTIVE,213.29,357.08,60.028,1461425403,"201051344001145","219011344069620",30.77,11.30,0,329.43,388.34,70.1,65.7,0.588,385941.1,385941.1,32115,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425428,422337.00
04/23/2016 11:30,2,2.320,ACTIVE,213.74,359.18,59.944,1461425403,"201051344000651","219011344069620",30.59,12.30,0,327.62,388.04,72.0,67.6,0.588,377920.1,377920.1,32481,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425429,422338.00
04/23/2016 11:30,2,2.084,ACTIVE,211.48,354.07,59.986,1461425403,"274151322000088","219011344069620",29.92,15.30,0,322.81,371.51,63.1,58.9,0.420,628556.1,628556.1,21050,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425429,422339.00
04/23/2016 11:30,2,1.434,ACTIVE,212.38,435.53,59.981,1461425403,"274151322000068","219011344069620",40.71,18.70,0,408.18,472.50,60.0,56.0,0.415,525668.4,525668.4,22442,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425430,422340.00
04/23/2016 11:30,2,2.287,ACTIVE,213.29,357.68,59.996,1461425403,"201051344001135","219011344069620",30.87,12.70,0,328.22,387.44,71.5,67.1,0.592,374257.8,374257.8,32435,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425431,422341.00
04/23/2016 11:30,2,2.318,ACTIVE,213.29,358.88,59.996,1461425403,"201051344000594","219011344069620",31.11,11.70,0,332.13,390.44,73.1,68.6,0.588,381952.8,381952.8,27868,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425432,422342.00
04/23/2016 11:30,2,2.307,ACTIVE,213.74,357.68,59.922,1461425403,"201051344001203","219011344069620",30.57,12.30,0,326.12,388.94,71.4,67.0,0.597,380861.6,380861.6,32435,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425433,422343.00
04/23/2016 11:30,2,2.119,ACTIVE,211.93,346.56,59.959,1461425403,"274151322000054","219011344069620",30.06,16.00,0,323.11,372.71,64.5,60.4,0.442,642344.1,642344.1,21075,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425434,422344.00
04/23/2016 11:30,2,2.324,ACTIVE,213.96,357.98,59.996,1461425403,"201051344000867","219011344069620",30.63,12.70,0,329.73,391.04,72.2,67.7,0.583,370047.2,370047.2,27870,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425435,422345.00
04/23/2016 11:30,2,2.248,ACTIVE,213.51,358.28,59.949,1461425403,"201051344001093","219011344069620",31.03,12.70,0,329.73,387.44,70.7,66.3,0.561,379695.0,379695.0,32305,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425436,422346.00
04/23/2016 11:30,2,2.277,ACTIVE,213.74,359.18,59.954,1461425403,"201051344000900","219011344069620",30.93,12.00,0,330.03,392.55,71.3,66.9,0.588,385475.7,385475.7,27257,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425437,422347.00
04/23/2016 11:30,2,2.303,ACTIVE,214.19,358.28,60.023,1461425403,"201051344000648","219011344069620",30.89,11.00,0,330.03,392.55,72.0,67.6,0.579,377944.6,377944.6,27563,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425438,422348.00
04/23/2016 11:30,2,2.340,ACTIVE,214.41,360.99,60.028,1461425403,"201051344000569","219011344069620",30.55,12.70,0,330.33,392.25,72.4,68.0,0.601,386712.7,386712.7,27192,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425439,422349.00
04/23/2016 11:30,2,2.301,ACTIVE,213.96,358.88,59.975,1461425403,"201051344000983","219011344069620",30.97,13.30,0,330.03,391.94,72.2,67.8,0.610,378318.5,378318.5,27663,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425440,422350.00
04/23/2016 11:30,2,2.336,ACTIVE,214.41,361.29,59.922,1461425403,"201051344001158","219011344069620",30.49,12.30,0,328.82,393.45,72.2,67.7,0.605,373022.0,373022.0,27925,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425441,422351.00
04/23/2016 11:30,2,2.316,ACTIVE,214.64,360.38,59.938,1461425403,"201051344000576","219011344069620",30.75,11.70,0,328.82,394.65,72.1,67.7,0.588,379850.5,379850.5,27336,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425442,422352.00
04/23/2016 11:30,2,2.111,ACTIVE,211.93,361.29,59.975,1461425403,"274151322000087","219011344069620",29.70,19.80,0,324.02,371.21,63.6,59.4,0.438,616448.0,616448.0,21151,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461425442,422353.00
04/23/2016 11:45,2,3.014,ACTIVE,215.32,350.77,59.965,1461426303,"201051344000645","219011344069620",30.71,15.50,0,338.14,398.26,93.7,88.5,0.420,379470.9,379470.9,27478,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426304,422354.00
04/23/2016 11:45,2,2.789,ACTIVE,212.38,354.07,59.981,1461426303,"274151322000085","219011344069620",29.34,19.50,0,329.73,379.92,82.8,78.0,0.323,644996.6,644996.6,21087,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426305,422355.00
04/23/2016 11:45,2,3.037,ACTIVE,215.09,352.27,59.986,1461426303,"201051344000633","219011344069620",30.38,15.50,0,335.74,396.15,93.4,88.2,0.446,370357.7,370357.7,27939,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426306,422356.00
04/23/2016 11:45,2,3.023,ACTIVE,215.32,352.27,59.975,1461426303,"201051344000469","219011344069620",30.61,15.00,0,336.04,397.35,93.9,88.7,0.442,371625.8,371625.8,27886,0,0,0,L,1122011218,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426307,422357.00
04/23/2016 11:45,2,3.006,ACTIVE,214.19,350.17,59.975,1461426303,"201051344000646","219011344069620",30.20,15.30,0,333.33,390.74,91.9,86.8,0.446,375862.6,375862.6,32442,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426308,422358.00
04/23/2016 11:45,2,2.846,ACTIVE,212.16,352.57,59.975,1461426303,"274151322000052","219011344069620",29.88,20.70,0,332.13,379.32,86.1,81.2,0.340,655090.8,655090.8,21309,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426309,422359.00
04/23/2016 11:45,2,3.021,ACTIVE,214.87,350.47,59.981,1461426303,"201051344000585","219011344069620",30.47,15.80,0,334.24,391.94,93.2,88.1,0.429,381870.7,381870.7,32447,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426310,422360.00
04/23/2016 11:45,2,2.951,ACTIVE,213.96,347.76,59.991,1461426303,"201051344001230","219011344069620",30.38,14.70,0,333.63,388.94,90.8,85.7,0.415,379629.3,379629.3,32240,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426311,422361.00
04/23/2016 11:45,2,2.971,ACTIVE,215.09,350.17,59.981,1461426303,"201051344000582","219011344069620",30.26,16.00,0,334.54,391.94,91.0,85.9,0.420,373195.3,373195.3,32416,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426312,422362.00
04/23/2016 11:45,2,3.012,ACTIVE,213.96,348.66,59.981,1461426303,"201051344000955","219011344069620",30.32,15.50,0,333.33,389.84,92.5,87.3,0.438,384866.7,384866.7,32356,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426313,422363.00
04/23/2016 11:45,2,1.879,ACTIVE,212.61,433.12,59.970,1461426303,"274151322000094","219011344069620",40.26,22.00,0,413.29,477.91,76.2,71.6,0.530,525952.5,525952.5,22234,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426314,422364.00
04/23/2016 11:45,2,2.996,ACTIVE,215.32,351.37,59.981,1461426303,"201051344000579","219011344069620",30.93,16.00,0,337.54,397.35,93.8,88.6,0.442,385188.3,385188.3,7960,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426314,422365.00
04/23/2016 11:45,2,3.021,ACTIVE,214.19,349.86,60.002,1461426303,"201051344000890","219011344069620",30.32,14.00,0,333.63,391.04,92.8,87.7,0.402,382020.7,382020.7,32379,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426315,422366.00
04/23/2016 11:45,2,2.973,ACTIVE,214.41,350.17,60.002,1461426303,"201051344000438","219011344069620",30.69,15.30,0,334.24,391.64,92.5,87.3,0.429,384175.1,384175.1,32385,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426316,422367.00
04/23/2016 11:45,2,2.984,ACTIVE,214.41,348.66,59.996,1461426303,"201051344000417","219011344069620",30.28,15.50,0,333.93,390.44,91.5,86.4,0.429,377260.5,377260.5,32535,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426317,422368.00
04/23/2016 11:45,2,2.773,ACTIVE,212.61,353.17,59.986,1461426303,"274151322000083","219011344069620",30.02,21.00,0,329.13,379.92,84.3,79.5,0.327,649277.9,649277.9,21369,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426318,422369.00
04/23/2016 11:45,2,2.936,ACTIVE,213.06,346.56,59.986,1461426303,"274151322000076","219011344069620",30.67,20.70,0,334.24,380.52,91.3,86.2,0.358,690784.0,690784.0,21367,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426319,422370.00
04/23/2016 11:45,2,3.025,ACTIVE,214.41,349.56,59.981,1461426303,"201051344000868","219011344069620",30.10,15.30,0,335.14,391.64,92.2,87.0,0.415,370735.6,370735.6,27619,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426320,422371.00
04/23/2016 11:45,2,2.918,ACTIVE,212.16,349.56,59.981,1461426303,"274151322000095","219011344069620",30.42,20.30,0,333.33,379.32,89.9,84.8,0.345,683766.7,683766.7,21270,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426321,422372.00
04/23/2016 11:45,2,3.027,ACTIVE,214.87,351.97,59.959,1461426303,"201051344000988","219011344069620",30.22,15.50,0,336.64,399.16,92.7,87.5,0.433,368079.2,368079.2,27908,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426322,422373.00
04/23/2016 11:45,2,3.010,ACTIVE,214.41,348.66,59.991,1461426303,"201051344001025","219011344069620",30.26,16.00,0,334.54,391.04,92.2,87.0,0.415,381766.5,381766.5,32429,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426323,422374.00
04/23/2016 11:45,2,2.963,ACTIVE,215.09,351.07,59.986,1461426303,"201051344000458","219011344069620",30.65,17.00,0,336.94,394.95,92.0,86.9,0.442,378705.3,378705.3,27832,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426324,422375.00
04/23/2016 11:45,2,2.990,ACTIVE,215.54,351.97,59.996,1461426303,"201051344000853","219011344069620",30.47,16.00,0,335.14,399.16,92.3,87.2,0.433,377183.8,377183.8,27425,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426324,422376.00
04/23/2016 11:45,2,2.947,ACTIVE,214.19,350.17,59.986,1461426303,"201051344000685","219011344069620",30.47,13.70,0,333.33,390.44,91.0,85.9,0.442,383724.8,383724.8,32252,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426325,422377.00
04/23/2016 11:45,2,2.908,ACTIVE,214.64,350.77,59.981,1461426303,"201051344000917","219011344069620",30.32,17.30,0,333.33,390.74,89.4,84.3,0.407,380800.2,380800.2,32256,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426326,422378.00
04/23/2016 11:45,2,2.908,ACTIVE,214.41,349.56,59.986,1461426303,"201051344001145","219011344069620",30.47,15.00,0,334.54,390.74,89.8,84.7,0.415,385964.4,385964.4,32116,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426327,422379.00
04/23/2016 11:45,2,2.961,ACTIVE,214.64,350.17,60.007,1461426303,"201051344000651","219011344069620",30.47,16.70,0,334.54,391.34,91.4,86.3,0.420,377943.8,377943.8,32482,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426328,422380.00
04/23/2016 11:45,2,2.699,ACTIVE,211.93,349.26,59.970,1461426303,"274151322000088","219011344069620",29.46,19.30,0,329.73,379.32,80.5,75.7,0.301,628577.0,628577.0,21051,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426329,422381.00
04/23/2016 11:45,2,1.842,ACTIVE,213.29,445.75,59.986,1461426303,"274151322000068","219011344069620",40.37,22.50,0,412.38,481.21,76.0,71.4,0.530,525687.9,525687.9,22443,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426330,422382.00
04/23/2016 11:45,2,2.914,ACTIVE,214.19,348.36,59.986,1461426303,"201051344001135","219011344069620",30.55,16.30,0,334.24,390.74,90.2,85.1,0.411,374281.3,374281.3,32436,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426331,422383.00
04/23/2016 11:45,2,2.977,ACTIVE,213.96,348.96,59.991,1461426303,"201051344000594","219011344069620",30.65,15.50,0,333.63,391.04,92.5,87.3,0.429,381976.8,381976.8,27869,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426332,422384.00
04/23/2016 11:45,2,2.939,ACTIVE,214.64,349.56,59.965,1461426303,"201051344001203","219011344069620",30.30,15.50,0,334.84,391.94,90.3,85.2,0.415,380885.2,380885.2,32436,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426333,422385.00
04/23/2016 11:45,2,2.723,ACTIVE,212.38,344.76,59.996,1461426303,"274151322000054","219011344069620",29.48,20.70,0,328.82,380.52,81.4,76.6,0.309,642365.4,642365.4,21076,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426334,422386.00
04/23/2016 11:45,2,2.947,ACTIVE,214.64,349.56,59.996,1461426303,"201051344000867","219011344069620",30.36,16.30,0,335.44,391.64,90.6,85.6,0.415,370071.0,370071.0,27871,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426335,422387.00
04/23/2016 11:45,2,2.881,ACTIVE,214.41,349.26,59.975,1461426303,"201051344001093","219011344069620",30.43,16.00,0,333.63,390.14,88.8,83.8,0.398,379718.3,379718.3,32306,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426336,422388.00
04/23/2016 11:45,2,2.916,ACTIVE,214.64,350.47,59.996,1461426303,"201051344000900","219011344069620",30.51,15.30,0,334.84,395.25,90.1,85.0,0.415,385499.3,385499.3,27258,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426337,422389.00
04/23/2016 11:45,2,2.904,ACTIVE,214.87,350.47,59.981,1461426303,"201051344000648","219011344069620",30.69,14.30,0,337.24,395.25,90.2,85.2,0.411,377968.2,377968.2,27564,0,0,0,L,1122011218,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426338,422390.00
04/23/2016 11:45,2,2.912,ACTIVE,214.87,349.56,60.018,1461426303,"201051344000569","219011344069620",30.67,17.30,0,336.64,396.75,90.5,85.4,0.420,386736.5,386736.5,27193,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426339,422391.00
04/23/2016 11:45,2,2.916,ACTIVE,214.87,350.17,59.991,1461426303,"201051344000983","219011344069620",30.57,16.00,0,335.74,394.65,90.3,85.2,0.424,378342.2,378342.2,27664,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426340,422392.00
04/23/2016 11:45,2,2.941,ACTIVE,215.09,350.47,59.996,1461426303,"201051344001158","219011344069620",30.28,15.50,0,336.94,397.66,90.2,85.2,0.429,373045.7,373045.7,27926,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426340,422393.00
04/23/2016 11:45,2,2.939,ACTIVE,215.09,351.67,60.018,1461426303,"201051344000576","219011344069620",30.30,15.30,0,337.54,397.35,90.2,85.1,0.415,379874.2,379874.2,27337,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426341,422394.00
04/23/2016 11:45,2,2.656,ACTIVE,212.38,349.56,60.002,1461426303,"274151322000087","219011344069620",29.50,25.00,0,328.82,379.62,79.3,74.6,0.292,616468.9,616468.9,21152,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461426342,422395.00
04/23/2016 12:00,2,2.277,ACTIVE,214.19,359.78,59.965,1461427203,"201051344000645","219011344069620",30.32,15.50,0,319.81,395.85,70.0,65.6,0.557,379491.0,379491.0,27479,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427204,422396.00
04/23/2016 12:00,2,2.068,ACTIVE,212.16,360.08,59.986,1461427203,"274151322000085","219011344069620",29.12,19.50,0,330.03,379.32,61.0,56.9,0.429,645014.1,645014.1,21088,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427205,422397.00
04/23/2016 12:00,2,2.260,ACTIVE,213.96,360.08,59.954,1461427203,"201051344000633","219011344069620",30.49,15.50,0,319.21,396.15,69.8,65.5,0.592,370377.7,370377.7,27940,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427206,422398.00
04/23/2016 12:00,2,2.287,ACTIVE,214.41,359.18,60.034,1461427203,"201051344000469","219011344069620",30.26,15.00,0,321.01,395.85,70.1,65.7,0.592,371645.9,371645.9,27887,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427207,422399.00
04/23/2016 12:00,2,2.234,ACTIVE,212.83,357.68,59.981,1461427203,"201051344000646","219011344069620",30.30,15.80,0,318.00,389.84,68.6,64.3,0.570,375882.3,375882.3,32443,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427208,422400.00
04/23/2016 12:00,2,2.109,ACTIVE,212.38,353.17,60.034,1461427203,"274151322000052","219011344069620",29.96,20.30,0,327.62,378.72,64.0,59.8,0.424,655109.2,655109.2,21310,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427209,422401.00
04/23/2016 12:00,2,2.268,ACTIVE,213.29,356.78,59.996,1461427203,"201051344000585","219011344069620",30.38,16.30,0,319.81,390.14,69.8,65.4,0.579,381890.8,381890.8,32448,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427210,422402.00
04/23/2016 12:00,2,2.184,ACTIVE,212.83,356.18,60.034,1461427203,"201051344001230","219011344069620",30.38,14.70,0,320.41,387.74,67.2,62.9,0.552,379648.7,379648.7,32241,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427211,422403.00
04/23/2016 12:00,2,2.215,ACTIVE,213.96,357.98,59.949,1461427203,"201051344000582","219011344069620",30.18,16.30,0,317.70,390.74,67.7,63.4,0.544,373214.9,373214.9,32417,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427212,422404.00
