ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 12:00,2,2.248,ACTIVE,212.83,357.38,59.981,1461427203,"201051344000955","219011344069620",30.45,15.80,0,318.00,388.94,69.4,65.0,0.575,384886.6,384886.6,32357,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427213,422405.00
04/23/2016 12:00,2,1.402,ACTIVE,212.38,434.63,59.986,1461427203,"274151322000094","219011344069620",39.72,22.00,0,400.96,469.19,56.5,52.6,0.398,525968.7,525968.7,22235,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427213,422406.00
04/23/2016 12:00,2,2.297,ACTIVE,214.19,360.08,59.949,1461427203,"201051344000579","219011344069620",30.36,15.80,0,319.21,394.95,70.6,66.2,0.592,385208.6,385208.6,7961,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427214,422407.00
04/23/2016 12:00,2,2.254,ACTIVE,212.83,356.78,60.002,1461427203,"201051344000890","219011344069620",30.45,14.70,0,318.91,389.54,69.5,65.2,0.570,382040.7,382040.7,32380,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427215,422408.00
04/23/2016 12:00,2,2.248,ACTIVE,213.29,357.08,59.991,1461427203,"201051344000438","219011344069620",30.45,14.70,0,318.00,390.14,69.3,65.0,0.570,384195.1,384195.1,32386,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427216,422409.00
04/23/2016 12:00,2,2.248,ACTIVE,213.06,357.38,59.938,1461427203,"201051344000417","219011344069620",30.24,15.30,0,319.81,389.24,68.8,64.5,0.575,377280.2,377280.2,32536,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427217,422410.00
04/23/2016 12:00,2,2.074,ACTIVE,212.16,360.69,59.996,1461427203,"274151322000083","219011344069620",30.00,20.00,0,328.82,378.72,63.0,58.9,0.446,649296.0,649296.0,21370,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427218,422411.00
04/23/2016 12:00,2,2.199,ACTIVE,212.38,354.67,60.002,1461427203,"274151322000076","219011344069620",30.61,20.30,0,329.73,379.62,68.2,63.9,0.482,690803.6,690803.6,21368,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427219,422412.00
04/23/2016 12:00,2,2.260,ACTIVE,213.51,358.28,59.981,1461427203,"201051344000868","219011344069620",30.34,15.30,0,317.10,390.44,69.5,65.1,0.566,370755.6,370755.6,27620,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427220,422413.00
04/23/2016 12:00,2,2.186,ACTIVE,211.93,354.97,59.970,1461427203,"274151322000095","219011344069620",30.26,20.00,0,328.82,379.02,67.0,62.7,0.460,683786.0,683786.0,21271,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427221,422414.00
04/23/2016 12:00,2,2.281,ACTIVE,214.19,360.69,60.044,1461427203,"201051344000988","219011344069620",30.18,16.30,0,318.30,398.26,69.7,65.3,0.583,368099.3,368099.3,27909,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427222,422415.00
04/23/2016 12:00,2,2.258,ACTIVE,213.06,356.18,60.023,1461427203,"201051344001025","219011344069620",30.28,16.00,0,317.10,390.14,69.3,64.9,0.557,381786.4,381786.4,32430,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427223,422416.00
04/23/2016 12:00,2,2.248,ACTIVE,213.96,357.98,60.018,1461427203,"201051344000458","219011344069620",30.45,16.70,0,319.21,393.75,69.4,65.1,0.597,378725.3,378725.3,27833,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427224,422417.00
04/23/2016 12:00,2,2.273,ACTIVE,214.64,361.89,59.975,1461427203,"201051344000853","219011344069620",30.32,15.50,0,322.51,396.75,69.8,65.5,0.597,377203.8,377203.8,27426,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427225,422418.00
04/23/2016 12:00,2,2.221,ACTIVE,213.06,356.48,60.002,1461427203,"201051344000685","219011344069620",30.38,14.00,0,317.40,389.54,68.3,64.0,0.588,383744.5,383744.5,32253,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427226,422419.00
04/23/2016 12:00,2,2.186,ACTIVE,213.51,357.38,60.039,1461427203,"201051344000917","219011344069620",30.10,17.30,0,320.71,389.24,66.7,62.4,0.561,380819.5,380819.5,32257,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427227,422420.00
04/23/2016 12:00,2,2.164,ACTIVE,213.06,357.98,60.002,1461427203,"201051344001145","219011344069620",30.67,15.00,0,318.91,389.54,67.2,63.0,0.566,385983.8,385983.8,32117,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427227,422421.00
04/23/2016 12:00,2,2.240,ACTIVE,213.29,357.68,59.949,1461427203,"201051344000651","219011344069620",30.30,16.30,0,319.21,393.45,68.8,64.5,0.566,377963.7,377963.7,32483,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427228,422422.00
04/23/2016 12:00,2,2.055,ACTIVE,211.93,354.67,59.991,1461427203,"274151322000088","219011344069620",28.90,19.00,0,328.82,379.02,60.2,56.1,0.407,628594.3,628594.3,21052,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427229,422423.00
04/23/2016 12:00,2,1.357,ACTIVE,212.61,447.55,59.986,1461427203,"274151322000068","219011344069620",41.25,21.80,0,408.48,482.12,57.4,53.5,0.384,525704.2,525704.2,22444,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427230,422424.00
04/23/2016 12:00,2,2.229,ACTIVE,213.06,356.78,59.996,1461427203,"201051344001135","219011344069620",30.32,16.30,0,319.21,389.84,68.4,64.1,0.566,374301.0,374301.0,32437,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427231,422425.00
04/23/2016 12:00,2,2.258,ACTIVE,213.06,357.98,60.018,1461427203,"201051344000594","219011344069620",30.75,15.50,0,318.00,390.14,70.3,65.9,0.575,381997.0,381997.0,27870,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427232,422426.00
04/23/2016 12:00,2,2.236,ACTIVE,213.51,357.08,60.034,1461427203,"201051344001203","219011344069620",30.16,16.00,0,318.91,390.74,68.3,64.0,0.570,380904.9,380904.9,32437,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427233,422427.00
04/23/2016 12:00,2,2.029,ACTIVE,211.70,359.48,59.981,1461427203,"274151322000054","219011344069620",29.84,19.80,0,326.12,380.22,61.3,57.2,0.415,642383.0,642383.0,21077,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427234,422428.00
04/23/2016 12:00,2,2.250,ACTIVE,213.96,357.38,59.986,1461427203,"201051344000867","219011344069620",30.32,16.30,0,316.80,389.84,69.1,64.8,0.561,370090.8,370090.8,27872,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427235,422429.00
04/23/2016 12:00,2,2.186,ACTIVE,213.51,357.68,60.007,1461427203,"201051344001093","219011344069620",30.40,16.30,0,317.70,389.24,67.3,63.0,0.539,379737.7,379737.7,32307,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427236,422430.00
04/23/2016 12:00,2,2.227,ACTIVE,213.96,359.18,59.975,1461427203,"201051344000900","219011344069620",30.36,15.00,0,319.21,393.75,68.4,64.1,0.566,385519.1,385519.1,27259,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427237,422431.00
04/23/2016 12:00,2,2.236,ACTIVE,214.19,358.58,60.018,1461427203,"201051344000648","219011344069620",30.43,14.00,0,319.21,394.35,69.0,64.7,0.561,377988.0,377988.0,27565,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427237,422432.00
04/23/2016 12:00,2,2.266,ACTIVE,214.19,359.78,60.023,1461427203,"201051344000569","219011344069620",30.18,16.30,0,320.11,394.95,69.3,64.9,0.579,386756.4,386756.4,27194,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427238,422433.00
04/23/2016 12:00,2,2.227,ACTIVE,214.19,359.78,59.996,1461427203,"201051344000983","219011344069620",30.65,16.00,0,319.51,394.35,69.2,64.8,0.583,378362.0,378362.0,27665,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427239,422434.00
04/23/2016 12:00,2,2.260,ACTIVE,214.19,358.58,59.991,1461427203,"201051344001158","219011344069620",30.10,15.50,0,318.30,394.95,68.8,64.5,0.570,373065.5,373065.5,27927,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427240,422435.00
04/23/2016 12:00,2,2.221,ACTIVE,214.41,360.69,59.975,1461427203,"201051344000576","219011344069620",30.59,14.70,0,320.11,396.15,68.9,64.6,0.566,379894.0,379894.0,27338,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427241,422436.00
04/23/2016 12:00,2,2.035,ACTIVE,212.38,348.36,59.991,1461427203,"274151322000087","219011344069620",29.12,24.30,0,328.52,379.02,60.1,56.1,0.402,616486.1,616486.1,21153,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461427242,422437.00
04/23/2016 12:15,2,2.098,ACTIVE,213.96,357.38,60.023,1461428103,"201051344000645","219011344069620",30.38,15.00,0,336.64,391.94,64.6,60.4,0.521,379507.2,379507.2,27480,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428104,422438.00
04/23/2016 12:15,2,1.893,ACTIVE,211.70,345.96,59.975,1461428103,"274151322000085","219011344069620",29.32,19.30,0,335.14,372.11,56.2,52.3,0.389,645028.2,645028.2,21089,0,0,0,L,1151911521,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428105,422439.00
04/23/2016 12:15,2,2.088,ACTIVE,213.74,357.98,59.975,1461428103,"201051344000633","219011344069620",30.61,15.00,0,335.14,392.25,64.7,60.5,0.552,370393.9,370393.9,27941,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428106,422440.00
04/23/2016 12:15,2,2.092,ACTIVE,213.96,357.38,59.981,1461428103,"201051344000469","219011344069620",30.69,14.30,0,336.64,392.25,65.1,60.9,0.552,371662.2,371662.2,27888,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428107,422441.00
04/23/2016 12:15,2,2.047,ACTIVE,212.83,355.88,59.965,1461428103,"201051344000646","219011344069620",30.71,15.50,0,334.54,387.14,63.7,59.6,0.539,375898.2,375898.2,32444,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428108,422442.00
04/23/2016 12:15,2,1.936,ACTIVE,211.48,357.68,59.880,1461428103,"274151322000052","219011344069620",30.10,19.80,0,334.24,373.31,59.0,55.0,0.411,655124.0,655124.0,21311,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428109,422443.00
04/23/2016 12:15,2,2.094,ACTIVE,213.29,357.08,59.970,1461428103,"201051344000585","219011344069620",30.61,15.80,0,335.14,390.44,65.0,60.8,0.539,381907.0,381907.0,32449,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428110,422444.00
04/23/2016 12:15,2,2.035,ACTIVE,212.83,354.37,59.965,1461428103,"201051344001230","219011344069620",30.45,14.30,0,333.63,385.33,62.8,58.7,0.513,379664.4,379664.4,32242,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428111,422445.00
04/23/2016 12:15,2,2.061,ACTIVE,213.74,356.78,60.023,1461428103,"201051344000582","219011344069620",30.20,16.00,0,335.74,388.34,63.0,58.9,0.508,373230.6,373230.6,32418,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428112,422446.00
04/23/2016 12:15,2,2.109,ACTIVE,212.61,355.28,59.954,1461428103,"201051344000955","219011344069620",30.26,15.30,0,333.63,386.53,64.7,60.5,0.535,384902.8,384902.8,32358,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428113,422447.00
04/23/2016 12:15,2,1.254,ACTIVE,211.70,439.13,59.959,1461428103,"274151322000094","219011344069620",40.79,22.00,0,400.66,462.28,51.6,47.9,0.354,525981.7,525981.7,22236,0,0,0,L,1151911521,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428114,422448.00
04/23/2016 12:15,2,2.131,ACTIVE,213.96,357.68,59.991,1461428103,"201051344000579","219011344069620",30.61,15.30,0,338.14,392.25,66.1,61.9,0.552,385225.1,385225.1,7962,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428115,422449.00
04/23/2016 12:15,2,2.100,ACTIVE,212.61,354.07,59.970,1461428103,"201051344000890","219011344069620",30.61,13.70,0,333.33,386.83,65.1,60.9,0.521,382056.9,382056.9,32381,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428115,422450.00
04/23/2016 12:15,2,2.086,ACTIVE,213.29,356.48,59.949,1461428103,"201051344000438","219011344069620",30.63,14.00,0,333.33,387.74,64.7,60.5,0.544,384211.3,384211.3,32387,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428116,422451.00
04/23/2016 12:15,2,2.090,ACTIVE,213.29,355.88,59.959,1461428103,"201051344000417","219011344069620",30.45,14.70,0,334.54,386.23,64.5,60.3,0.526,377296.3,377296.3,32537,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428117,422452.00
04/23/2016 12:15,2,1.906,ACTIVE,211.70,354.97,59.949,1461428103,"274151322000083","219011344069620",30.16,19.80,0,334.54,373.01,58.2,54.3,0.415,649310.6,649310.6,21371,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428118,422453.00
04/23/2016 12:15,2,2.049,ACTIVE,212.38,347.16,59.954,1461428103,"274151322000076","219011344069620",30.43,19.50,0,336.04,376.01,63.1,59.0,0.446,690819.4,690819.4,21369,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428119,422454.00
04/23/2016 12:15,2,2.125,ACTIVE,213.29,357.68,59.996,1461428103,"201051344000868","219011344069620",30.08,14.70,0,335.74,388.04,64.8,60.6,0.530,370771.7,370771.7,27621,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428120,422455.00
04/23/2016 12:15,2,2.020,ACTIVE,211.25,355.58,59.944,1461428103,"274151322000095","219011344069620",30.38,19.30,0,334.54,374.81,62.0,58.0,0.420,683801.5,683801.5,21272,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428121,422456.00
04/23/2016 12:15,2,2.131,ACTIVE,213.74,358.88,59.986,1461428103,"201051344000988","219011344069620",30.12,15.50,0,336.64,393.75,65.0,60.8,0.548,368115.5,368115.5,27910,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428122,422457.00
04/23/2016 12:15,2,2.125,ACTIVE,213.06,355.88,59.975,1461428103,"201051344001025","219011344069620",30.12,15.50,0,335.14,387.74,64.8,60.7,0.526,381802.6,381802.6,32431,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428123,422458.00
04/23/2016 12:15,2,2.113,ACTIVE,213.74,356.78,59.970,1461428103,"201051344000458","219011344069620",30.30,16.00,0,337.24,390.74,64.9,60.7,0.552,378741.4,378741.4,27834,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428124,422459.00
04/23/2016 12:15,2,2.100,ACTIVE,214.19,357.98,59.901,1461428103,"201051344000853","219011344069620",30.57,15.30,0,336.64,394.05,65.0,60.8,0.535,377220.1,377220.1,27427,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428124,422460.00
04/23/2016 12:15,2,2.059,ACTIVE,213.06,356.48,59.944,1461428103,"201051344000685","219011344069620",30.69,13.30,0,332.43,386.83,64.0,59.9,0.544,383760.5,383760.5,32254,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428125,422461.00
04/23/2016 12:15,2,2.020,ACTIVE,213.51,356.48,59.970,1461428103,"201051344000917","219011344069620",30.65,17.00,0,333.93,386.53,62.8,58.7,0.526,380835.1,380835.1,32258,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428126,422462.00
04/23/2016 12:15,2,2.018,ACTIVE,213.06,355.88,59.965,1461428103,"201051344001145","219011344069620",30.93,14.30,0,334.84,386.83,63.2,59.1,0.530,385999.5,385999.5,32118,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428127,422463.00
04/23/2016 12:15,2,2.098,ACTIVE,213.51,356.18,59.996,1461428103,"201051344000651","219011344069620",30.38,15.80,0,335.74,390.44,64.5,60.4,0.526,377979.7,377979.7,32484,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428128,422464.00
04/23/2016 12:15,2,1.889,ACTIVE,211.25,354.07,59.959,1461428103,"274151322000088","219011344069620",29.28,18.70,0,334.24,371.51,55.9,52.1,0.358,628608.2,628608.2,21053,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428129,422465.00
04/23/2016 12:15,2,1.324,ACTIVE,212.61,427.71,59.949,1461428103,"274151322000068","219011344069620",39.82,21.50,0,403.67,464.38,53.6,49.9,0.358,525717.3,525717.3,22445,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428130,422466.00
04/23/2016 12:15,2,2.055,ACTIVE,212.83,354.97,59.959,1461428103,"201051344001135","219011344069620",30.85,16.00,0,335.14,386.83,64.2,60.1,0.530,374317.0,374317.0,32438,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428131,422467.00
04/23/2016 12:15,2,2.121,ACTIVE,213.29,357.08,59.944,1461428103,"201051344000594","219011344069620",30.79,15.00,0,334.54,387.74,66.1,61.9,0.544,382013.5,382013.5,27871,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428132,422468.00
04/23/2016 12:15,2,2.102,ACTIVE,213.06,355.58,59.954,1461428103,"201051344001203","219011344069620",30.22,15.50,0,335.74,388.64,64.3,60.1,0.539,380920.8,380920.8,32438,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428133,422469.00
04/23/2016 12:15,2,1.916,ACTIVE,211.48,345.36,59.954,1461428103,"274151322000054","219011344069620",29.52,19.50,0,333.93,373.01,57.3,53.4,0.398,642397.2,642397.2,21078,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428134,422470.00
04/23/2016 12:15,2,2.113,ACTIVE,213.74,356.48,59.970,1461428103,"201051344000867","219011344069620",30.38,15.80,0,334.24,387.74,65.0,60.8,0.530,370106.9,370106.9,27873,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428135,422471.00
04/23/2016 12:15,2,2.070,ACTIVE,213.29,356.48,59.954,1461428103,"201051344001093","219011344069620",30.40,15.80,0,336.34,386.83,63.8,59.6,0.513,379753.5,379753.5,32308,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428136,422472.00
04/23/2016 12:15,2,2.076,ACTIVE,213.29,357.98,59.991,1461428103,"201051344000900","219011344069620",30.55,15.00,0,336.64,389.84,64.2,60.1,0.530,385535.0,385535.0,27260,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428137,422473.00
04/23/2016 12:15,2,2.102,ACTIVE,213.74,356.78,59.901,1461428103,"201051344000648","219011344069620",30.42,13.70,0,336.94,391.64,64.8,60.6,0.526,378004.1,378004.1,27566,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428138,422474.00
04/23/2016 12:15,2,2.088,ACTIVE,213.74,357.38,59.970,1461428103,"201051344000569","219011344069620",30.79,15.80,0,336.64,389.84,65.1,60.9,0.539,386772.5,386772.5,27195,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428139,422475.00
04/23/2016 12:15,2,2.088,ACTIVE,213.74,357.08,59.944,1461428103,"201051344000983","219011344069620",30.73,15.80,0,335.74,388.34,65.0,60.8,0.548,378378.2,378378.2,27666,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428139,422476.00
04/23/2016 12:15,2,2.109,ACTIVE,213.74,356.18,59.949,1461428103,"201051344001158","219011344069620",30.38,15.00,0,335.74,391.94,64.9,60.7,0.535,373081.6,373081.6,27928,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428140,422477.00
04/23/2016 12:15,2,2.078,ACTIVE,213.96,359.18,59.954,1461428103,"201051344000576","219011344069620",30.79,14.30,0,336.34,392.85,64.9,60.7,0.530,379910.1,379910.1,27339,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428141,422478.00
04/23/2016 12:15,2,1.881,ACTIVE,211.93,358.58,59.949,1461428103,"274151322000087","219011344069620",29.54,24.80,0,334.84,371.81,56.3,52.4,0.376,616500.0,616500.0,21154,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461428142,422479.00
04/23/2016 12:30,2,1.920,ACTIVE,213.96,356.78,60.018,1461429003,"201051344000645","219011344069620",30.42,15.30,0,320.71,397.05,59.2,55.2,0.468,379522.9,379522.9,27481,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429004,422480.00
04/23/2016 12:30,2,1.729,ACTIVE,211.93,347.46,59.991,1461429003,"274151322000085","219011344069620",29.26,19.30,0,335.14,375.71,51.3,47.6,0.349,645041.8,645041.8,21090,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429005,422481.00
04/23/2016 12:30,2,1.916,ACTIVE,213.74,357.08,59.986,1461429003,"201051344000633","219011344069620",30.69,15.00,0,320.41,395.85,59.6,55.6,0.499,370409.8,370409.8,27942,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429006,422482.00
04/23/2016 12:30,2,1.936,ACTIVE,213.96,357.08,59.986,1461429003,"201051344000469","219011344069620",30.47,14.30,0,316.20,395.85,59.8,55.8,0.499,371678.1,371678.1,27889,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429007,422483.00
04/23/2016 12:30,2,1.912,ACTIVE,212.61,354.37,59.959,1461429003,"201051344000646","219011344069620",30.22,15.00,0,317.70,391.64,58.5,54.5,0.491,375913.8,375913.8,32445,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429008,422484.00
04/23/2016 12:30,2,1.779,ACTIVE,211.25,357.68,59.975,1461429003,"274151322000052","219011344069620",29.96,19.50,0,334.24,377.82,54.0,50.2,0.384,655138.4,655138.4,21312,0,0,0,L,1151911521,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429009,422485.00
04/23/2016 12:30,2,1.936,ACTIVE,213.29,355.28,59.986,1461429003,"201051344000585","219011344069620",30.43,15.50,0,319.51,394.95,59.7,55.7,0.495,381922.9,381922.9,32450,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429010,422486.00
04/23/2016 12:30,2,1.865,ACTIVE,212.83,353.47,59.986,1461429003,"201051344001230","219011344069620",30.55,13.70,0,332.43,389.84,57.7,53.8,0.473,379679.8,379679.8,32243,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429011,422487.00
04/23/2016 12:30,2,1.889,ACTIVE,213.51,354.97,59.970,1461429003,"201051344000582","219011344069620",30.22,15.80,0,335.74,394.65,57.8,53.9,0.468,373246.0,373246.0,32419,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429012,422488.00
04/23/2016 12:30,2,1.912,ACTIVE,212.61,353.17,60.034,1461429003,"201051344000955","219011344069620",30.71,15.30,0,317.40,390.44,59.5,55.5,0.499,384918.6,384918.6,32359,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429012,422489.00
04/23/2016 12:30,2,1.203,ACTIVE,211.93,425.01,59.986,1461429003,"274151322000094","219011344069620",39.08,21.50,0,335.74,467.39,47.6,44.0,0.323,525994.3,525994.3,22237,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429013,422490.00
04/23/2016 12:30,2,1.951,ACTIVE,213.96,356.48,59.944,1461429003,"201051344000579","219011344069620",30.75,15.00,0,323.41,395.85,60.8,56.8,0.504,385241.3,385241.3,7963,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429014,422491.00
04/23/2016 12:30,2,1.912,ACTIVE,212.83,353.17,59.991,1461429003,"201051344000890","219011344069620",30.81,13.70,0,317.40,391.04,59.7,55.7,0.473,382072.8,382072.8,32382,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429015,422492.00
04/23/2016 12:30,2,1.922,ACTIVE,213.06,354.67,59.986,1461429003,"201051344000438","219011344069620",30.47,14.00,0,318.30,391.64,59.3,55.3,0.491,384227.0,384227.0,32388,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429016,422493.00
04/23/2016 12:30,2,1.928,ACTIVE,212.83,354.67,59.954,1461429003,"201051344000417","219011344069620",30.26,14.70,0,318.61,390.74,59.0,55.1,0.491,377311.9,377311.9,32538,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429017,422494.00
04/23/2016 12:30,2,1.750,ACTIVE,211.70,348.96,59.981,1461429003,"274151322000083","219011344069620",29.92,19.30,0,334.54,376.62,53.0,49.3,0.367,649324.8,649324.8,21372,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429018,422495.00
04/23/2016 12:30,2,1.854,ACTIVE,212.38,356.18,59.965,1461429003,"274151322000076","219011344069620",30.69,19.30,0,330.63,379.32,57.6,53.7,0.402,690834.8,690834.8,21370,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429019,422496.00
04/23/2016 12:30,2,1.910,ACTIVE,213.51,355.58,59.986,1461429003,"201051344000868","219011344069620",30.67,14.70,0,317.40,391.94,59.3,55.3,0.482,370787.5,370787.5,27622,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429020,422497.00
04/23/2016 12:30,2,1.828,ACTIVE,211.70,349.86,59.981,1461429003,"274151322000095","219011344069620",30.53,18.70,0,334.24,379.32,56.5,52.6,0.380,683816.6,683816.6,21273,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429021,422498.00
04/23/2016 12:30,2,1.955,ACTIVE,213.74,358.28,59.981,1461429003,"201051344000988","219011344069620",30.04,15.30,0,317.40,398.26,59.5,55.5,0.495,368131.3,368131.3,27911,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429021,422499.00
04/23/2016 12:30,2,1.920,ACTIVE,212.83,354.37,59.991,1461429003,"201051344001025","219011344069620",30.57,15.30,0,319.21,392.25,59.5,55.5,0.473,381818.4,381818.4,32432,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429022,422500.00
04/23/2016 12:30,2,1.945,ACTIVE,213.51,355.58,59.975,1461429003,"201051344000458","219011344069620",30.00,16.00,0,318.30,397.66,59.1,55.1,0.504,378757.2,378757.2,27835,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429023,422501.00
04/23/2016 12:30,2,1.939,ACTIVE,214.41,358.58,59.981,1461429003,"201051344000853","219011344069620",30.22,15.30,0,323.72,398.26,59.5,55.5,0.468,377235.9,377235.9,27428,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429024,422502.00
04/23/2016 12:30,2,1.902,ACTIVE,212.83,355.28,59.981,1461429003,"201051344000685","219011344069620",30.38,13.30,0,316.80,391.34,58.5,54.6,0.508,383776.0,383776.0,32255,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429025,422503.00
04/23/2016 12:30,2,1.857,ACTIVE,213.06,355.28,59.970,1461429003,"201051344000917","219011344069620",30.57,16.70,0,335.44,394.95,57.5,53.6,0.477,380850.4,380850.4,32259,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429026,422504.00
04/23/2016 12:30,2,1.871,ACTIVE,213.06,354.37,59.975,1461429003,"201051344001145","219011344069620",30.49,14.00,0,316.80,391.34,57.9,53.9,0.486,386014.9,386014.9,32119,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429027,422505.00
04/23/2016 12:30,2,1.934,ACTIVE,213.51,355.88,59.970,1461429003,"201051344000651","219011344069620",30.14,16.00,0,318.91,395.85,59.1,55.1,0.482,377995.4,377995.4,32485,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429028,422506.00
04/23/2016 12:30,2,1.721,ACTIVE,211.25,357.98,59.944,1461429003,"274151322000088","219011344069620",29.20,18.30,0,334.84,375.11,50.9,47.2,0.349,628621.8,628621.8,21054,0,0,0,L,1151911521,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429029,422507.00
04/23/2016 12:30,2,1.111,ACTIVE,212.61,446.95,59.970,1461429003,"274151322000068","219011344069620",41.81,21.50,0,336.94,467.99,46.4,42.8,0.296,525730.1,525730.1,22446,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429030,422508.00
04/23/2016 12:30,2,1.902,ACTIVE,212.83,354.37,59.938,1461429003,"201051344001135","219011344069620",30.61,16.00,0,319.51,391.34,59.0,55.0,0.491,374332.6,374332.6,32439,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429031,422509.00
04/23/2016 12:30,2,1.957,ACTIVE,213.06,354.97,59.970,1461429003,"201051344000594","219011344069620",30.63,14.70,0,318.91,392.25,60.7,56.7,0.491,382029.5,382029.5,27872,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429031,422510.00
04/23/2016 12:30,2,1.908,ACTIVE,213.51,354.97,59.965,1461429003,"201051344001203","219011344069620",30.49,15.30,0,319.21,394.95,59.0,55.0,0.491,380936.4,380936.4,32439,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429032,422511.00
04/23/2016 12:30,2,1.748,ACTIVE,211.70,355.88,59.949,1461429003,"274151322000054","219011344069620",29.42,19.50,0,334.54,376.92,52.0,48.3,0.349,642411.1,642411.1,21079,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429034,422512.00
04/23/2016 12:30,2,1.928,ACTIVE,213.74,355.58,59.944,1461429003,"201051344000867","219011344069620",30.53,15.80,0,318.30,391.64,59.7,55.7,0.477,370122.7,370122.7,27874,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429035,422513.00
04/23/2016 12:30,2,1.893,ACTIVE,213.06,354.97,59.896,1461429003,"201051344001093","219011344069620",30.63,15.50,0,321.31,391.04,58.8,54.8,0.464,379769.0,379769.0,32309,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429036,422514.00
04/23/2016 12:30,2,1.904,ACTIVE,213.51,356.48,59.944,1461429003,"201051344000900","219011344069620",30.47,14.70,0,317.70,395.25,58.8,54.9,0.486,385550.6,385550.6,27261,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429037,422515.00
04/23/2016 12:30,2,1.930,ACTIVE,213.74,356.78,59.975,1461429003,"201051344000648","219011344069620",30.32,14.00,0,317.10,395.85,59.3,55.3,0.482,378019.7,378019.7,27567,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429037,422516.00
04/23/2016 12:30,2,1.949,ACTIVE,213.74,356.78,59.996,1461429003,"201051344000569","219011344069620",30.20,15.50,0,320.71,395.55,59.7,55.7,0.491,386788.2,386788.2,27196,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429038,422517.00
04/23/2016 12:30,2,1.924,ACTIVE,213.74,355.88,59.965,1461429003,"201051344000983","219011344069620",30.55,15.80,0,318.30,395.85,59.6,55.6,0.499,378393.9,378393.9,27667,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429039,422518.00
04/23/2016 12:30,2,1.945,ACTIVE,213.96,357.08,59.975,1461429003,"201051344001158","219011344069620",30.26,15.00,0,318.30,397.66,59.7,55.7,0.491,373097.3,373097.3,27929,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429040,422519.00
04/23/2016 12:30,2,1.904,ACTIVE,214.19,357.68,59.970,1461429003,"201051344000576","219011344069620",30.69,14.70,0,318.91,397.05,59.2,55.2,0.477,379925.7,379925.7,27340,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429041,422520.00
04/23/2016 12:30,2,1.711,ACTIVE,211.70,348.36,59.959,1461429003,"274151322000087","219011344069620",29.56,24.80,0,335.14,376.01,51.2,47.5,0.340,616513.6,616513.6,21155,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429042,422521.00
04/23/2016 12:45,2,2.039,ACTIVE,214.19,357.38,59.991,1461429903,"201051344000645","219011344069620",30.20,16.00,0,321.01,397.66,62.4,58.3,0.495,379539.8,379539.8,27482,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429904,422522.00
04/23/2016 12:45,2,1.812,ACTIVE,211.93,355.88,59.975,1461429903,"274151322000085","219011344069620",29.44,19.50,0,335.44,377.82,54.1,50.3,0.367,645056.4,645056.4,21091,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429905,422523.00
04/23/2016 12:45,2,2.045,ACTIVE,213.74,358.28,59.928,1461429903,"201051344000633","219011344069620",30.26,15.50,0,320.71,398.86,62.7,58.6,0.526,370426.7,370426.7,27943,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429906,422524.00
04/23/2016 12:45,2,2.049,ACTIVE,213.96,357.08,59.996,1461429903,"201051344000469","219011344069620",30.34,15.30,0,318.61,399.16,63.0,58.8,0.526,371695.1,371695.1,27890,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429907,422525.00
04/23/2016 12:45,2,2.006,ACTIVE,212.83,356.18,59.986,1461429903,"201051344000646","219011344069620",30.32,15.30,0,316.20,391.34,61.6,57.5,0.517,375930.4,375930.4,32446,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429908,422526.00
04/23/2016 12:45,2,1.883,ACTIVE,211.48,355.28,59.975,1461429903,"274151322000052","219011344069620",29.82,19.80,0,333.93,379.62,56.9,53.0,0.384,655153.7,655153.7,21313,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429909,422527.00
04/23/2016 12:45,2,2.064,ACTIVE,213.74,356.48,59.970,1461429903,"201051344000585","219011344069620",30.06,15.80,0,318.00,391.94,62.8,58.7,0.521,381939.8,381939.8,32451,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429910,422528.00
04/23/2016 12:45,2,1.965,ACTIVE,213.06,354.37,59.975,1461429903,"201051344001230","219011344069620",30.47,14.00,0,319.81,389.24,60.6,56.6,0.495,379696.2,379696.2,32244,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429911,422529.00
04/23/2016 12:45,2,1.979,ACTIVE,213.74,357.08,59.917,1461429903,"201051344000582","219011344069620",30.40,16.00,0,316.50,392.55,60.9,56.9,0.491,373262.5,373262.5,32420,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429912,422530.00
04/23/2016 12:45,2,2.010,ACTIVE,212.83,354.97,59.975,1461429903,"201051344000955","219011344069620",30.67,15.50,0,319.21,390.44,62.5,58.4,0.526,384935.4,384935.4,32360,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429913,422531.00
04/23/2016 12:45,2,1.217,ACTIVE,211.70,434.63,59.981,1461429903,"274151322000094","219011344069620",40.61,22.00,0,399.76,465.89,49.8,46.2,0.345,526007.7,526007.7,22238,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429913,422532.00
04/23/2016 12:45,2,2.074,ACTIVE,213.74,358.28,59.938,1461429903,"201051344000579","219011344069620",30.38,15.80,0,321.91,398.86,63.8,59.7,0.539,385258.5,385258.5,7964,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429914,422533.00
04/23/2016 12:45,2,2.014,ACTIVE,213.06,354.67,59.986,1461429903,"201051344000890","219011344069620",30.81,13.70,0,319.51,390.44,62.8,58.7,0.495,382089.8,382089.8,32383,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429915,422534.00
04/23/2016 12:45,2,2.023,ACTIVE,213.29,356.48,59.986,1461429903,"201051344000438","219011344069620",30.47,14.30,0,319.21,391.64,62.5,58.4,0.513,384243.9,384243.9,32389,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429916,422535.00
04/23/2016 12:45,2,2.029,ACTIVE,213.06,355.58,59.912,1461429903,"201051344000417","219011344069620",30.30,15.00,0,318.30,390.74,62.2,58.2,0.521,377328.7,377328.7,32539,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429917,422536.00
04/23/2016 12:45,2,1.861,ACTIVE,211.70,357.38,60.018,1461429903,"274151322000083","219011344069620",29.72,19.50,0,334.24,379.32,56.1,52.2,0.402,649339.9,649339.9,21373,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429918,422537.00
04/23/2016 12:45,2,1.961,ACTIVE,212.16,351.67,59.938,1461429903,"274151322000076","219011344069620",30.53,19.80,0,327.92,380.52,60.6,56.5,0.438,690851.2,690851.2,21371,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429919,422538.00
04/23/2016 12:45,2,2.043,ACTIVE,213.06,356.48,59.981,1461429903,"201051344000868","219011344069620",30.24,15.30,0,319.51,393.75,62.6,58.5,0.508,370804.5,370804.5,27623,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429920,422539.00
04/23/2016 12:45,2,1.949,ACTIVE,211.93,351.97,59.959,1461429903,"274151322000095","219011344069620",30.20,19.50,0,330.33,379.92,59.6,55.6,0.407,683832.8,683832.8,21274,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429921,422540.00
04/23/2016 12:45,2,2.045,ACTIVE,213.74,358.58,59.991,1461429903,"201051344000988","219011344069620",30.22,16.00,0,322.51,399.46,62.5,58.4,0.517,368148.3,368148.3,27912,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429922,422541.00
04/23/2016 12:45,2,2.037,ACTIVE,213.06,354.97,60.028,1461429903,"201051344001025","219011344069620",30.36,15.80,0,318.91,392.55,62.6,58.5,0.508,381835.4,381835.4,32433,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429923,422542.00
04/23/2016 12:45,2,2.029,ACTIVE,213.51,356.18,59.996,1461429903,"201051344000458","219011344069620",30.38,17.00,0,318.91,397.35,62.4,58.3,0.535,378774.1,378774.1,27836,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429924,422543.00
04/23/2016 12:45,2,2.039,ACTIVE,214.41,360.38,59.970,1461429903,"201051344000853","219011344069620",30.30,16.00,0,322.51,397.05,62.6,58.5,0.526,377252.8,377252.8,27429,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429925,422544.00
04/23/2016 12:45,2,1.986,ACTIVE,213.06,356.18,59.996,1461429903,"201051344000685","219011344069620",30.61,13.70,0,318.61,390.74,61.6,57.5,0.526,383792.7,383792.7,32256,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429925,422545.00
04/23/2016 12:45,2,1.957,ACTIVE,213.51,356.78,59.970,1461429903,"201051344000917","219011344069620",30.53,17.00,0,319.51,391.34,60.6,56.5,0.504,380866.8,380866.8,32260,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429926,422546.00
04/23/2016 12:45,2,1.934,ACTIVE,213.06,355.28,59.965,1461429903,"201051344001145","219011344069620",30.95,14.30,0,318.00,391.04,60.7,56.6,0.495,386031.4,386031.4,32120,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429927,422547.00
