ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 12:45,2,2.016,ACTIVE,213.51,356.78,60.028,1461429903,"201051344000651","219011344069620",30.43,16.30,0,319.81,394.95,62.2,58.1,0.513,378012.2,378012.2,32486,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429928,422548.00
04/23/2016 12:45,2,1.803,ACTIVE,211.03,344.76,59.975,1461429903,"274151322000088","219011344069620",29.42,19.00,0,334.54,377.82,53.7,49.9,0.349,628636.3,628636.3,21055,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429929,422549.00
04/23/2016 12:45,2,1.219,ACTIVE,212.38,444.24,59.975,1461429903,"274151322000068","219011344069620",41.01,21.80,0,402.77,469.19,50.4,46.7,0.336,525743.8,525743.8,22447,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429930,422550.00
04/23/2016 12:45,2,2.004,ACTIVE,213.06,355.28,59.965,1461429903,"201051344001135","219011344069620",30.49,16.00,0,318.91,391.34,61.9,57.8,0.508,374349.3,374349.3,32440,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429931,422551.00
04/23/2016 12:45,2,2.035,ACTIVE,213.06,355.88,59.975,1461429903,"201051344000594","219011344069620",30.85,15.30,0,319.81,392.25,63.6,59.4,0.517,382046.7,382046.7,27873,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429932,422552.00
04/23/2016 12:45,2,2.035,ACTIVE,213.51,355.88,60.002,1461429903,"201051344001203","219011344069620",30.02,15.50,0,318.00,392.55,61.9,57.8,0.517,380953.2,380953.2,32440,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429933,422553.00
04/23/2016 12:45,2,1.830,ACTIVE,211.93,352.57,59.965,1461429903,"274151322000054","219011344069620",29.50,19.80,0,334.84,379.62,54.9,51.0,0.389,642425.9,642425.9,21080,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429934,422554.00
04/23/2016 12:45,2,2.039,ACTIVE,213.74,355.58,59.959,1461429903,"201051344000867","219011344069620",30.32,16.30,0,319.21,394.05,62.6,58.5,0.513,370139.7,370139.7,27875,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429935,422555.00
04/23/2016 12:45,2,2.010,ACTIVE,213.51,356.18,59.954,1461429903,"201051344001093","219011344069620",30.16,15.80,0,319.51,391.34,61.5,57.4,0.486,379785.7,379785.7,32310,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429936,422556.00
04/23/2016 12:45,2,2.014,ACTIVE,213.74,357.98,59.970,1461429903,"201051344000900","219011344069620",30.28,15.30,0,318.61,397.05,61.8,57.7,0.513,385567.3,385567.3,27262,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429937,422557.00
04/23/2016 12:45,2,2.018,ACTIVE,213.74,356.48,59.981,1461429903,"201051344000648","219011344069620",30.47,14.70,0,316.80,398.56,62.2,58.1,0.504,378036.5,378036.5,27568,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429938,422558.00
04/23/2016 12:45,2,2.059,ACTIVE,213.74,356.78,59.996,1461429903,"201051344000569","219011344069620",29.92,16.30,0,320.41,397.05,62.4,58.3,0.521,386805.1,386805.1,27197,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429938,422559.00
04/23/2016 12:45,2,2.010,ACTIVE,213.74,357.08,59.991,1461429903,"201051344000983","219011344069620",30.69,16.30,0,319.21,398.26,62.5,58.4,0.535,378410.7,378410.7,27668,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429939,422560.00
04/23/2016 12:45,2,2.021,ACTIVE,213.96,357.08,59.965,1461429903,"201051344001158","219011344069620",30.45,15.80,0,321.31,399.46,62.3,58.2,0.517,373114.2,373114.2,27930,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429940,422561.00
04/23/2016 12:45,2,2.031,ACTIVE,214.19,357.98,59.954,1461429903,"201051344000576","219011344069620",30.24,15.30,0,322.81,397.66,62.2,58.1,0.508,379942.5,379942.5,27341,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429941,422562.00
04/23/2016 12:45,2,1.820,ACTIVE,212.16,349.26,59.954,1461429903,"274151322000087","219011344069620",29.22,25.50,0,334.54,377.82,53.9,50.1,0.358,616528.1,616528.1,21156,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461429942,422563.00
04/23/2016 13:00,2,2.047,ACTIVE,213.96,357.08,59.959,1461430803,"201051344000645","219011344069620",30.30,16.00,0,336.94,394.35,62.8,58.7,0.504,379555.7,379555.7,27483,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430804,422564.00
04/23/2016 13:00,2,1.859,ACTIVE,211.25,356.18,59.991,1461430803,"274151322000085","219011344069620",29.02,19.50,0,335.14,373.01,54.7,50.9,0.380,645070.1,645070.1,21092,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430805,422565.00
04/23/2016 13:00,2,2.061,ACTIVE,214.19,358.88,60.034,1461430803,"201051344000633","219011344069620",30.26,15.50,0,335.14,394.95,63.1,59.0,0.521,370442.7,370442.7,27944,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430806,422566.00
04/23/2016 13:00,2,2.055,ACTIVE,213.96,357.68,60.028,1461430803,"201051344000469","219011344069620",30.47,15.00,0,335.74,395.25,63.5,59.3,0.530,371711.2,371711.2,27891,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430807,422567.00
04/23/2016 13:00,2,1.996,ACTIVE,213.06,355.28,60.034,1461430803,"201051344000646","219011344069620",30.73,15.30,0,333.93,388.34,62.1,58.0,0.526,375946.2,375946.2,32447,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430808,422568.00
04/23/2016 13:00,2,1.893,ACTIVE,211.48,347.16,59.996,1461430803,"274151322000052","219011344069620",30.00,19.80,0,334.24,374.51,57.5,53.6,0.402,655168.2,655168.2,21314,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430809,422569.00
04/23/2016 13:00,2,2.053,ACTIVE,213.96,357.38,59.933,1461430803,"201051344000585","219011344069620",30.53,15.50,0,336.04,389.24,63.5,59.4,0.521,381955.9,381955.9,32452,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430810,422570.00
04/23/2016 13:00,2,1.984,ACTIVE,213.29,354.37,60.039,1461430803,"201051344001230","219011344069620",30.45,13.70,0,333.93,386.23,61.2,57.2,0.491,379711.7,379711.7,32245,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430811,422571.00
04/23/2016 13:00,2,2.020,ACTIVE,213.96,356.78,60.007,1461430803,"201051344000582","219011344069620",30.06,16.00,0,336.04,389.54,61.5,57.4,0.495,373278.0,373278.0,32421,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430812,422572.00
04/23/2016 13:00,2,2.041,ACTIVE,213.29,356.78,60.002,1461430803,"201051344000955","219011344069620",30.51,15.50,0,333.93,388.04,63.0,58.9,0.530,384951.4,384951.4,32361,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430813,422573.00
04/23/2016 13:00,2,1.221,ACTIVE,211.70,440.34,59.996,1461430803,"274151322000094","219011344069620",40.71,22.00,0,401.56,462.28,50.0,46.4,0.354,526020.5,526020.5,22239,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430813,422574.00
04/23/2016 13:00,2,2.068,ACTIVE,213.96,357.98,60.023,1461430803,"201051344000579","219011344069620",30.79,15.50,0,336.34,397.05,64.5,60.4,0.535,385274.8,385274.8,7965,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430815,422575.00
04/23/2016 13:00,2,2.025,ACTIVE,213.06,355.28,60.007,1461430803,"201051344000890","219011344069620",30.91,13.70,0,334.24,388.94,63.5,59.3,0.513,382105.8,382105.8,32384,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430816,422576.00
04/23/2016 13:00,2,2.023,ACTIVE,213.96,357.38,60.007,1461430803,"201051344000438","219011344069620",30.83,14.30,0,334.24,389.24,63.2,59.1,0.526,384259.9,384259.9,32390,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430817,422577.00
04/23/2016 13:00,2,2.059,ACTIVE,213.51,356.48,60.028,1461430803,"201051344000417","219011344069620",30.12,14.70,0,334.84,388.04,62.9,58.8,0.517,377344.6,377344.6,32540,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430818,422578.00
04/23/2016 13:00,2,1.865,ACTIVE,211.70,355.88,60.028,1461430803,"274151322000083","219011344069620",30.12,19.80,0,334.24,374.51,56.8,52.9,0.402,649354.2,649354.2,21374,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430819,422579.00
04/23/2016 13:00,2,1.980,ACTIVE,212.61,354.37,59.970,1461430803,"274151322000076","219011344069620",30.65,19.80,0,336.04,377.82,61.5,57.5,0.438,690866.8,690866.8,21372,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430819,422580.00
04/23/2016 13:00,2,2.068,ACTIVE,213.74,357.38,60.028,1461430803,"201051344000868","219011344069620",30.18,15.30,0,335.44,390.14,63.3,59.2,0.508,370820.4,370820.4,27624,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430820,422581.00
04/23/2016 13:00,2,1.959,ACTIVE,211.48,348.66,60.028,1461430803,"274151322000095","219011344069620",30.51,19.30,0,334.24,376.31,60.5,56.5,0.415,683848.1,683848.1,21275,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430821,422582.00
04/23/2016 13:00,2,2.076,ACTIVE,213.96,359.78,59.986,1461430803,"201051344000988","219011344069620",30.10,16.00,0,336.34,397.35,63.3,59.2,0.530,368164.3,368164.3,27913,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430822,422583.00
04/23/2016 13:00,2,2.045,ACTIVE,213.51,355.58,59.991,1461430803,"201051344001025","219011344069620",30.61,15.50,0,334.24,389.24,63.4,59.2,0.513,381851.3,381851.3,32434,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430823,422584.00
04/23/2016 13:00,2,2.041,ACTIVE,213.51,357.08,59.938,1461430803,"201051344000458","219011344069620",30.59,17.00,0,336.94,394.35,63.3,59.1,0.539,378790.0,378790.0,27837,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430824,422585.00
04/23/2016 13:00,2,2.047,ACTIVE,214.64,361.29,59.991,1461430803,"201051344000853","219011344069620",30.55,16.00,0,335.74,395.55,63.4,59.2,0.539,377268.8,377268.8,27430,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430825,422586.00
04/23/2016 13:00,2,2.006,ACTIVE,213.51,355.88,59.944,1461430803,"201051344000685","219011344069620",30.71,13.30,0,333.93,388.34,62.4,58.3,0.535,383808.5,383808.5,32257,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430826,422587.00
04/23/2016 13:00,2,1.971,ACTIVE,213.51,356.48,60.007,1461430803,"201051344000917","219011344069620",30.67,17.00,0,334.54,388.94,61.3,57.2,0.504,380882.3,380882.3,32261,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430827,422588.00
04/23/2016 13:00,2,1.992,ACTIVE,213.51,355.58,59.986,1461430803,"201051344001145","219011344069620",30.51,14.30,0,334.54,388.34,61.6,57.5,0.508,386046.9,386046.9,32121,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430828,422589.00
04/23/2016 13:00,2,2.061,ACTIVE,213.96,356.48,59.991,1461430803,"201051344000651","219011344069620",30.20,16.30,0,336.34,390.74,63.0,58.9,0.508,378028.1,378028.1,32487,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430828,422590.00
04/23/2016 13:00,2,1.848,ACTIVE,211.70,357.08,59.996,1461430803,"274151322000088","219011344069620",29.14,19.00,0,334.54,373.31,54.6,50.8,0.367,628650.0,628650.0,21056,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430829,422591.00
04/23/2016 13:00,2,1.273,ACTIVE,212.61,436.43,59.991,1461430803,"274151322000068","219011344069620",40.39,22.00,0,403.97,469.79,52.1,48.4,0.349,525756.6,525756.6,22448,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430830,422592.00
04/23/2016 13:00,2,2.025,ACTIVE,213.29,355.58,59.981,1461430803,"201051344001135","219011344069620",30.61,16.00,0,334.84,388.64,62.8,58.7,0.517,374365.2,374365.2,32441,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430831,422593.00
04/23/2016 13:00,2,2.074,ACTIVE,213.29,356.48,59.986,1461430803,"201051344000594","219011344069620",30.67,15.00,0,334.24,390.74,64.5,60.3,0.526,382063.0,382063.0,27874,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430832,422594.00
04/23/2016 13:00,2,2.043,ACTIVE,213.74,356.18,59.981,1461430803,"201051344001203","219011344069620",30.38,15.50,0,334.84,389.84,62.8,58.7,0.526,380969.0,380969.0,32441,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430833,422595.00
04/23/2016 13:00,2,1.879,ACTIVE,211.93,348.36,59.975,1461430803,"274151322000054","219011344069620",29.24,20.00,0,334.24,375.11,55.7,51.8,0.384,642439.9,642439.9,21081,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430834,422596.00
04/23/2016 13:00,2,2.076,ACTIVE,213.74,356.18,59.991,1461430803,"201051344000867","219011344069620",30.14,16.30,0,333.93,389.54,63.4,59.3,0.513,370155.6,370155.6,27876,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430835,422597.00
04/23/2016 13:00,2,2.029,ACTIVE,213.74,356.48,59.986,1461430803,"201051344001093","219011344069620",30.26,15.80,0,335.74,388.34,62.2,58.1,0.499,379801.4,379801.4,32311,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430837,422598.00
04/23/2016 13:00,2,2.041,ACTIVE,213.74,357.68,59.986,1461430803,"201051344000900","219011344069620",30.30,15.30,0,335.74,394.35,62.6,58.5,0.521,385583.1,385583.1,27263,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430837,422599.00
04/23/2016 13:00,2,2.070,ACTIVE,213.96,356.78,60.018,1461430803,"201051344000648","219011344069620",30.08,15.00,0,337.24,394.65,63.1,59.0,0.517,378052.4,378052.4,27569,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430838,422600.00
04/23/2016 13:00,2,2.078,ACTIVE,214.19,357.98,59.986,1461430803,"201051344000569","219011344069620",30.10,16.30,0,336.64,394.05,63.4,59.2,0.521,386821.1,386821.1,27198,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430839,422601.00
04/23/2016 13:00,2,2.078,ACTIVE,214.19,357.98,60.012,1461430803,"201051344000983","219011344069620",30.06,16.30,0,336.34,393.45,63.3,59.2,0.539,378426.7,378426.7,27669,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430840,422602.00
04/23/2016 13:00,2,2.072,ACTIVE,214.19,357.68,59.981,1461430803,"201051344001158","219011344069620",30.22,15.80,0,336.64,396.45,63.4,59.3,0.521,373130.1,373130.1,27931,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430841,422603.00
04/23/2016 13:00,2,2.045,ACTIVE,214.41,359.18,60.023,1461430803,"201051344000576","219011344069620",30.42,15.00,0,336.94,396.15,63.0,58.9,0.508,379958.3,379958.3,27342,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430842,422604.00
04/23/2016 13:00,2,1.865,ACTIVE,212.16,358.58,59.981,1461430803,"274151322000087","219011344069620",29.02,25.30,0,334.54,373.61,54.8,51.0,0.367,616541.8,616541.8,21157,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461430843,422605.00
04/23/2016 13:15,2,1.840,ACTIVE,213.96,355.58,60.023,1461431703,"201051344000645","219011344069620",30.24,16.30,0,337.54,388.64,56.4,52.5,0.455,379569.8,379569.8,27484,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431705,422606.00
04/23/2016 13:15,2,1.635,ACTIVE,211.93,352.27,59.959,1461431703,"274151322000085","219011344069620",29.42,19.50,0,334.54,368.80,48.7,45.1,0.331,645082.4,645082.4,21093,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431705,422607.00
04/23/2016 13:15,2,1.854,ACTIVE,213.96,357.08,59.991,1461431703,"201051344000633","219011344069620",30.24,15.50,0,334.84,387.14,56.9,52.9,0.477,370457.0,370457.0,27945,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431706,422608.00
04/23/2016 13:15,2,1.854,ACTIVE,213.96,355.88,59.970,1461431703,"201051344000469","219011344069620",30.38,14.70,0,335.74,386.83,57.0,53.1,0.477,371725.5,371725.5,27892,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431707,422609.00
04/23/2016 13:15,2,1.805,ACTIVE,212.83,353.77,59.970,1461431703,"201051344000646","219011344069620",30.61,15.00,0,333.33,382.03,55.9,52.1,0.468,375960.2,375960.2,32448,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431708,422610.00
04/23/2016 13:15,2,1.705,ACTIVE,211.70,354.67,59.944,1461431703,"274151322000052","219011344069620",29.80,19.80,0,333.63,369.70,51.4,47.7,0.354,655181.1,655181.1,21315,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431709,422611.00
04/23/2016 13:15,2,1.863,ACTIVE,213.51,353.77,59.970,1461431703,"201051344000585","219011344069620",30.22,15.50,0,335.14,383.53,57.0,53.1,0.473,381970.2,381970.2,32453,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431710,422612.00
04/23/2016 13:15,2,1.775,ACTIVE,212.83,351.97,59.970,1461431703,"201051344001230","219011344069620",30.53,13.30,0,333.93,380.22,55.0,51.1,0.442,379725.5,379725.5,32246,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431711,422613.00
04/23/2016 13:15,2,1.797,ACTIVE,213.74,354.37,59.912,1461431703,"201051344000582","219011344069620",30.34,15.80,0,335.44,383.23,55.2,51.3,0.446,373291.9,373291.9,32422,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431712,422614.00
04/23/2016 13:15,2,1.840,ACTIVE,212.83,352.27,59.986,1461431703,"201051344000955","219011344069620",30.51,15.50,0,334.54,381.73,56.9,52.9,0.464,384965.6,384965.6,32362,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431713,422615.00
04/23/2016 13:15,2,1.135,ACTIVE,211.70,423.20,59.975,1461431703,"274151322000094","219011344069620",39.38,21.50,0,403.07,457.47,45.4,41.9,0.318,526031.8,526031.8,22240,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431714,422616.00
04/23/2016 13:15,2,1.877,ACTIVE,213.96,356.18,59.970,1461431703,"201051344000579","219011344069620",30.51,15.30,0,336.64,387.44,58.0,54.1,0.482,385289.3,385289.3,7966,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431715,422617.00
04/23/2016 13:15,2,1.830,ACTIVE,212.83,352.27,59.975,1461431703,"201051344000890","219011344069620",30.79,13.70,0,334.24,382.63,57.1,53.2,0.455,382120.1,382120.1,32385,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431715,422618.00
04/23/2016 13:15,2,1.844,ACTIVE,213.29,354.07,59.975,1461431703,"201051344000438","219011344069620",30.34,14.30,0,335.44,382.93,56.7,52.8,0.464,384274.1,384274.1,32391,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431716,422619.00
04/23/2016 13:15,2,1.838,ACTIVE,213.29,353.77,60.002,1461431703,"201051344000417","219011344069620",30.36,14.70,0,334.84,382.03,56.5,52.6,0.464,377358.7,377358.7,32541,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431717,422620.00
04/23/2016 13:15,2,1.676,ACTIVE,211.70,351.67,59.938,1461431703,"274151322000083","219011344069620",29.76,19.50,0,334.54,369.40,50.6,46.9,0.349,649366.9,649366.9,21375,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431718,422621.00
04/23/2016 13:15,2,1.775,ACTIVE,212.83,347.16,59.981,1461431703,"274151322000076","219011344069620",30.47,19.50,0,336.34,372.71,54.8,51.0,0.389,690880.6,690880.6,21373,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431719,422622.00
04/23/2016 13:15,2,1.854,ACTIVE,213.29,354.67,59.954,1461431703,"201051344000868","219011344069620",30.22,15.00,0,336.94,384.13,56.7,52.8,0.460,370834.7,370834.7,27625,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431720,422623.00
04/23/2016 13:15,2,1.742,ACTIVE,211.93,354.67,59.944,1461431703,"274151322000095","219011344069620",30.51,18.70,0,334.84,371.51,53.8,50.0,0.362,683861.6,683861.6,21276,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431721,422624.00
04/23/2016 13:15,2,1.859,ACTIVE,213.51,356.48,59.981,1461431703,"201051344000988","219011344069620",30.16,15.80,0,335.74,388.94,56.9,52.9,0.477,368178.5,368178.5,27914,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431722,422625.00
04/23/2016 13:15,2,1.830,ACTIVE,213.29,351.97,59.949,1461431703,"201051344001025","219011344069620",30.65,15.30,0,335.44,382.93,56.9,53.0,0.455,381865.6,381865.6,32435,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431723,422626.00
04/23/2016 13:15,2,1.830,ACTIVE,213.74,354.67,59.975,1461431703,"201051344000458","219011344069620",30.51,16.70,0,336.34,386.23,56.6,52.7,0.477,378804.2,378804.2,27838,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431723,422627.00
04/23/2016 13:15,2,1.850,ACTIVE,214.19,356.48,59.975,1461431703,"201051344000853","219011344069620",30.24,15.80,0,337.24,388.94,56.7,52.8,0.468,377283.0,377283.0,27431,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431724,422628.00
04/23/2016 13:15,2,1.805,ACTIVE,213.29,354.07,59.922,1461431703,"201051344000685","219011344069620",30.45,13.30,0,334.24,382.03,55.7,51.8,0.473,383822.5,383822.5,32258,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431725,422629.00
04/23/2016 13:15,2,1.771,ACTIVE,213.74,354.07,59.975,1461431703,"201051344000917","219011344069620",30.43,16.70,0,334.54,381.73,54.6,50.8,0.455,380896.0,380896.0,32262,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431726,422630.00
04/23/2016 13:15,2,1.746,ACTIVE,213.51,353.47,59.970,1461431703,"201051344001145","219011344069620",30.95,14.00,0,334.54,381.73,54.8,51.0,0.451,386060.7,386060.7,32122,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431727,422631.00
04/23/2016 13:15,2,1.828,ACTIVE,213.74,354.37,59.970,1461431703,"201051344000651","219011344069620",30.36,16.00,0,336.04,383.23,56.2,52.4,0.455,378042.2,378042.2,32488,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431728,422632.00
04/23/2016 13:15,2,1.625,ACTIVE,211.25,352.27,60.023,1461431703,"274151322000088","219011344069620",29.40,19.30,0,333.33,368.50,48.4,44.8,0.323,628662.2,628662.2,21057,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431729,422633.00
04/23/2016 13:15,2,1.154,ACTIVE,212.61,423.20,59.975,1461431703,"274151322000068","219011344069620",39.34,22.00,0,400.66,468.29,45.9,42.4,0.301,525768.1,525768.1,22449,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431730,422634.00
04/23/2016 13:15,2,1.811,ACTIVE,213.29,352.27,59.970,1461431703,"201051344001135","219011344069620",30.57,16.00,0,334.84,382.33,56.1,52.3,0.460,374379.2,374379.2,32442,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431731,422635.00
04/23/2016 13:15,2,1.865,ACTIVE,213.06,354.67,59.970,1461431703,"201051344000594","219011344069620",30.55,14.70,0,334.54,384.13,57.8,53.8,0.468,382077.5,382077.5,27875,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431732,422636.00
04/23/2016 13:15,2,1.816,ACTIVE,213.51,353.17,59.970,1461431703,"201051344001203","219011344069620",30.43,15.00,0,335.44,383.53,56.0,52.2,0.464,380983.1,380983.1,32442,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431733,422637.00
04/23/2016 13:15,2,1.662,ACTIVE,211.70,355.88,59.954,1461431703,"274151322000054","219011344069620",29.26,20.00,0,333.03,369.40,49.2,45.6,0.323,642452.2,642452.2,21082,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431734,422638.00
04/23/2016 13:15,2,1.848,ACTIVE,213.74,353.77,59.970,1461431703,"201051344000867","219011344069620",30.18,16.00,0,335.14,383.83,56.6,52.7,0.460,370169.8,370169.8,27877,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431735,422639.00
04/23/2016 13:15,2,1.795,ACTIVE,213.29,354.07,59.954,1461431703,"201051344001093","219011344069620",30.51,15.50,0,335.14,381.73,55.5,51.6,0.433,379815.2,379815.2,32312,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431736,422640.00
04/23/2016 13:15,2,1.811,ACTIVE,213.51,355.28,59.965,1461431703,"201051344000900","219011344069620",30.30,15.30,0,336.04,386.53,55.6,51.7,0.460,385597.1,385597.1,27264,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431737,422641.00
04/23/2016 13:15,2,1.801,ACTIVE,213.74,355.28,60.007,1461431703,"201051344000648","219011344069620",30.73,14.70,0,336.64,385.93,56.1,52.2,0.460,378066.5,378066.5,27570,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431738,422642.00
04/23/2016 13:15,2,1.824,ACTIVE,213.74,354.67,59.965,1461431703,"201051344000569","219011344069620",30.47,16.00,0,336.64,385.93,56.4,52.5,0.464,386835.2,386835.2,27199,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431739,422643.00
04/23/2016 13:15,2,1.840,ACTIVE,213.74,355.58,59.965,1461431703,"201051344000983","219011344069620",30.16,16.30,0,337.84,384.43,56.2,52.3,0.477,378440.8,378440.8,27670,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431740,422644.00
04/23/2016 13:15,2,1.832,ACTIVE,213.96,355.58,59.975,1461431703,"201051344001158","219011344069620",30.30,15.50,0,337.84,388.04,56.2,52.3,0.464,373144.2,373144.2,27932,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431741,422645.00
04/23/2016 13:15,2,1.828,ACTIVE,213.96,356.78,59.975,1461431703,"201051344000576","219011344069620",30.18,15.00,0,336.94,387.74,55.9,52.0,0.460,379972.4,379972.4,27343,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431742,422646.00
04/23/2016 13:15,2,1.621,ACTIVE,211.93,353.47,59.959,1461431703,"274151322000087","219011344069620",29.44,24.00,0,335.14,368.50,48.4,44.7,0.309,616554.0,616554.0,21158,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461431742,422647.00
04/23/2016 13:30,2,1.010,ACTIVE,212.83,346.26,60.012,1461432603,"201051344000645","219011344069620",29.74,15.80,0,335.74,379.32,30.5,27.5,0.230,379579.2,379579.2,27485,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432604,422648.00
04/23/2016 13:30,2,0.883,ACTIVE,211.25,346.86,59.981,1461432603,"274151322000085","219011344069620",29.06,19.00,0,334.84,364.29,26.0,23.2,0.168,645090.5,645090.5,21094,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432605,422649.00
04/23/2016 13:30,2,1.010,ACTIVE,212.83,348.06,59.986,1461432603,"201051344000633","219011344069620",30.14,14.70,0,335.44,380.82,30.8,27.8,0.243,370466.5,370466.5,27946,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432606,422650.00
04/23/2016 13:30,2,1.021,ACTIVE,212.83,346.86,59.986,1461432603,"201051344000469","219011344069620",30.12,14.00,0,335.14,379.62,31.2,28.2,0.243,371735.0,371735.0,27893,0,0,0,L,1122011218,0,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432607,422651.00
04/23/2016 13:30,2,0.988,ACTIVE,212.16,344.45,59.986,1461432603,"201051344000646","219011344069620",30.49,14.00,0,332.73,377.52,30.6,27.6,0.239,375969.5,375969.5,32449,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432607,422652.00
04/23/2016 13:30,2,0.914,ACTIVE,211.03,345.66,59.986,1461432603,"274151322000052","219011344069620",29.90,18.70,0,333.93,365.19,27.7,24.8,0.172,655189.6,655189.6,21316,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432608,422653.00
04/23/2016 13:30,2,1.010,ACTIVE,212.83,345.66,59.991,1461432603,"201051344000585","219011344069620",30.55,14.70,0,334.24,377.52,31.3,28.3,0.234,381979.7,381979.7,32454,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432609,422654.00
04/23/2016 13:30,2,0.947,ACTIVE,212.38,343.25,60.002,1461432603,"201051344001230","219011344069620",30.42,12.70,0,332.43,375.11,29.2,26.2,0.217,379734.5,379734.5,32247,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432610,422655.00
04/23/2016 13:30,2,0.984,ACTIVE,213.06,345.06,59.991,1461432603,"201051344000582","219011344069620",29.80,14.70,0,333.63,376.92,29.8,26.8,0.221,373301.0,373301.0,32423,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432611,422656.00
04/23/2016 13:30,2,1.020,ACTIVE,211.93,344.45,59.986,1461432603,"201051344000955","219011344069620",30.18,15.00,0,333.33,376.92,31.2,28.2,0.243,384975.1,384975.1,32363,0,0,0,L,1122011218,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432612,422657.00
04/23/2016 13:30,2,0.605,ACTIVE,211.48,409.68,59.986,1461432603,"274151322000094","219011344069620",38.59,20.30,0,334.54,452.96,23.6,20.9,0.155,526039.1,526039.1,22241,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432613,422658.00
04/23/2016 13:30,2,1.027,ACTIVE,212.38,346.26,59.933,1461432603,"201051344000579","219011344069620",30.69,14.00,0,336.04,379.92,32.0,29.0,0.243,385299.0,385299.0,7967,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432614,422659.00
04/23/2016 13:30,2,1.012,ACTIVE,212.38,343.85,59.944,1461432603,"201051344000890","219011344069620",30.45,13.30,0,333.03,376.62,31.2,28.2,0.234,382129.6,382129.6,32386,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432615,422660.00
04/23/2016 13:30,2,1.004,ACTIVE,212.61,345.06,59.986,1461432603,"201051344000438","219011344069620",30.51,13.70,0,334.24,376.92,31.1,28.0,0.243,384283.5,384283.5,32392,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432616,422661.00
04/23/2016 13:30,2,1.027,ACTIVE,212.61,345.36,59.965,1461432603,"201051344000417","219011344069620",30.10,14.00,0,333.63,376.31,31.4,28.3,0.243,377368.2,377368.2,32542,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432617,422662.00
04/23/2016 13:30,2,0.898,ACTIVE,211.25,342.35,59.975,1461432603,"274151322000083","219011344069620",29.52,18.70,0,334.54,365.19,26.9,24.0,0.186,649375.2,649375.2,21376,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432618,422663.00
04/23/2016 13:30,2,0.949,ACTIVE,211.93,346.86,59.970,1461432603,"274151322000076","219011344069620",30.40,18.30,0,334.84,367.30,29.2,26.3,0.199,690889.6,690889.6,21374,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432619,422664.00
04/23/2016 13:30,2,1.010,ACTIVE,212.38,345.66,59.986,1461432603,"201051344000868","219011344069620",30.22,14.30,0,334.84,378.72,30.9,27.9,0.234,370844.0,370844.0,27626,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432620,422665.00
04/23/2016 13:30,2,0.938,ACTIVE,211.03,341.15,59.975,1461432603,"274151322000095","219011344069620",29.94,17.50,0,333.33,366.10,28.4,25.5,0.190,683870.4,683870.4,21277,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432621,422666.00
04/23/2016 13:30,2,1.004,ACTIVE,212.38,347.16,59.965,1461432603,"201051344000988","219011344069620",30.08,15.00,0,335.44,380.82,30.6,27.6,0.247,368187.8,368187.8,27915,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432622,422667.00
04/23/2016 13:30,2,1.002,ACTIVE,212.38,344.45,59.986,1461432603,"201051344001025","219011344069620",30.42,14.30,0,333.93,377.82,30.9,27.9,0.234,381875.0,381875.0,32436,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432622,422668.00
04/23/2016 13:30,2,1.014,ACTIVE,212.38,345.66,59.954,1461432603,"201051344000458","219011344069620",30.12,16.00,0,336.04,379.02,31.0,28.0,0.247,378813.5,378813.5,27839,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432623,422669.00
04/23/2016 13:30,2,1.014,ACTIVE,213.06,347.16,59.975,1461432603,"201051344000853","219011344069620",30.04,15.00,0,336.64,380.82,30.9,27.9,0.239,377292.3,377292.3,27432,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432624,422670.00
04/23/2016 13:30,2,0.984,ACTIVE,212.61,345.06,59.981,1461432603,"201051344000685","219011344069620",30.04,13.00,0,334.24,376.92,30.0,27.0,0.247,383831.6,383831.6,32259,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432625,422671.00
04/23/2016 13:30,2,0.951,ACTIVE,212.38,345.36,59.970,1461432603,"201051344000917","219011344069620",30.36,15.80,0,333.63,376.62,29.3,26.3,0.225,380904.9,380904.9,32263,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432626,422672.00
04/23/2016 13:30,2,0.951,ACTIVE,212.38,344.15,59.970,1461432603,"201051344001145","219011344069620",30.42,13.30,0,334.84,377.52,29.3,26.4,0.225,386069.6,386069.6,32123,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432627,422673.00
04/23/2016 13:30,2,0.992,ACTIVE,212.61,345.66,59.970,1461432603,"201051344000651","219011344069620",30.32,15.50,0,335.14,376.92,30.5,27.5,0.230,378051.4,378051.4,32489,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432628,422674.00
04/23/2016 13:30,2,0.873,ACTIVE,210.80,342.35,59.938,1461432603,"274151322000088","219011344069620",28.86,18.00,0,333.93,363.69,25.5,22.7,0.168,628670.0,628670.0,21058,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432629,422675.00
04/23/2016 13:30,2,0.607,ACTIVE,211.93,424.41,59.970,1461432603,"274151322000068","219011344069620",40.08,21.30,0,333.33,450.56,24.5,21.8,0.150,525775.4,525775.4,22450,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432630,422676.00
04/23/2016 13:30,2,1.023,ACTIVE,212.38,343.85,59.970,1461432603,"201051344001135","219011344069620",29.66,15.30,0,333.63,376.62,30.8,27.8,0.239,374388.5,374388.5,32443,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432630,422677.00
04/23/2016 13:30,2,1.021,ACTIVE,211.93,345.66,59.975,1461432603,"201051344000594","219011344069620",30.45,14.00,0,333.63,378.72,31.5,28.5,0.239,382087.0,382087.0,27876,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432631,422678.00
04/23/2016 13:30,2,0.979,ACTIVE,212.38,344.15,59.975,1461432603,"201051344001203","219011344069620",30.47,14.30,0,334.24,379.02,30.2,27.3,0.239,380992.2,380992.2,32443,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432632,422679.00
04/23/2016 13:30,2,0.891,ACTIVE,211.25,345.06,59.965,1461432603,"274151322000054","219011344069620",29.30,19.00,0,333.93,364.59,26.4,23.6,0.168,642460.2,642460.2,21083,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432633,422680.00
04/23/2016 13:30,2,1.006,ACTIVE,212.38,345.36,59.965,1461432603,"201051344000867","219011344069620",30.28,15.50,0,335.44,378.72,30.8,27.8,0.234,370179.0,370179.0,27878,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432634,422681.00
04/23/2016 13:30,2,0.977,ACTIVE,212.38,344.76,59.970,1461432603,"201051344001093","219011344069620",30.47,14.70,0,333.63,376.31,30.2,27.2,0.225,379824.3,379824.3,32313,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432635,422682.00
04/23/2016 13:30,2,0.969,ACTIVE,212.38,346.26,59.991,1461432603,"201051344000900","219011344069620",30.12,14.70,0,334.84,378.72,29.6,26.7,0.239,385606.1,385606.1,27265,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432636,422683.00
04/23/2016 13:30,2,1.008,ACTIVE,212.61,346.26,59.970,1461432603,"201051344000648","219011344069620",30.22,14.00,0,335.74,379.32,30.9,27.9,0.239,378075.7,378075.7,27571,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432637,422684.00
04/23/2016 13:30,2,1.014,ACTIVE,212.61,346.26,59.944,1461432603,"201051344000569","219011344069620",30.22,15.30,0,334.54,378.42,31.0,28.0,0.239,386844.4,386844.4,27200,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432638,422685.00
04/23/2016 13:30,2,1.008,ACTIVE,212.38,346.26,59.965,1461432603,"201051344000983","219011344069620",30.22,15.50,0,335.74,379.02,30.9,27.9,0.243,378450.0,378450.0,27671,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432639,422686.00
04/23/2016 13:30,2,1.006,ACTIVE,212.61,346.26,59.970,1461432603,"201051344001158","219011344069620",29.92,14.30,0,336.34,378.72,30.5,27.5,0.243,373153.3,373153.3,27933,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432640,422687.00
04/23/2016 13:30,2,1.000,ACTIVE,212.83,346.86,59.933,1461432603,"201051344000576","219011344069620",30.14,14.70,0,334.84,379.02,30.6,27.6,0.234,379981.5,379981.5,27344,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432641,422688.00
04/23/2016 13:30,2,0.875,ACTIVE,211.48,345.66,59.975,1461432603,"274151322000087","219011344069620",29.24,22.30,0,334.24,363.09,25.9,23.0,0.164,616561.8,616561.8,21159,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461432641,422689.00
04/23/2016 13:45,2,1.143,ACTIVE,213.29,347.46,59.986,1461433503,"201051344000645","219011344069620",30.02,15.00,0,334.54,362.79,34.8,31.7,0.270,379586.7,379586.7,27486,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433504,422690.00
