ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 13:45,2,1.004,ACTIVE,211.70,346.86,59.975,1461433503,"274151322000085","219011344069620",29.34,17.80,0,331.83,354.07,29.8,26.9,0.194,645096.8,645096.8,21095,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433505,422691.00
04/23/2016 13:45,2,1.143,ACTIVE,213.06,349.56,60.012,1461433503,"201051344000633","219011344069620",30.45,13.70,0,333.63,363.99,35.3,32.1,0.283,370474.1,370474.1,27947,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433506,422692.00
04/23/2016 13:45,2,1.166,ACTIVE,213.06,348.06,59.991,1461433503,"201051344000469","219011344069620",30.14,13.00,0,333.93,363.39,35.6,32.5,0.287,371742.7,371742.7,27894,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433507,422693.00
04/23/2016 13:45,2,1.137,ACTIVE,212.38,346.86,59.975,1461433503,"201051344000646","219011344069620",30.32,13.00,0,330.93,361.59,35.0,31.8,0.278,375977.0,375977.0,32450,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433507,422694.00
04/23/2016 13:45,2,1.043,ACTIVE,211.25,346.86,59.975,1461433503,"274151322000052","219011344069620",30.04,17.50,0,333.63,354.97,31.7,28.7,0.203,655196.4,655196.4,21317,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433508,422695.00
04/23/2016 13:45,2,1.162,ACTIVE,213.06,347.76,59.981,1461433503,"201051344000585","219011344069620",30.47,14.00,0,333.03,362.19,35.9,32.7,0.278,381987.4,381987.4,32455,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433509,422696.00
04/23/2016 13:45,2,1.098,ACTIVE,212.61,345.66,60.023,1461433503,"201051344001230","219011344069620",30.40,12.00,0,331.53,360.08,33.8,30.7,0.261,379741.8,379741.8,32248,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433510,422697.00
04/23/2016 13:45,2,1.117,ACTIVE,213.29,347.76,59.996,1461433503,"201051344000582","219011344069620",30.43,13.70,0,334.24,362.19,34.4,31.3,0.265,373308.4,373308.4,32424,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433511,422698.00
04/23/2016 13:45,2,1.154,ACTIVE,212.61,346.56,59.944,1461433503,"201051344000955","219011344069620",30.55,13.70,0,331.53,360.99,35.8,32.6,0.283,384982.8,384982.8,32364,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433512,422699.00
04/23/2016 13:45,2,0.676,ACTIVE,211.25,424.71,59.970,1461433503,"274151322000094","219011344069620",40.08,19.30,0,333.63,445.45,27.4,24.6,0.186,526044.8,526044.8,22242,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433513,422700.00
04/23/2016 13:45,2,1.158,ACTIVE,212.83,347.76,59.970,1461433503,"201051344000579","219011344069620",31.19,13.00,0,334.84,363.69,36.6,33.4,0.287,385307.0,385307.0,7968,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433514,422701.00
04/23/2016 13:45,2,1.168,ACTIVE,212.83,346.26,59.981,1461433503,"201051344000890","219011344069620",30.40,13.00,0,331.53,361.29,36.0,32.8,0.265,382137.4,382137.4,32387,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433515,422702.00
04/23/2016 13:45,2,1.156,ACTIVE,212.83,347.46,59.991,1461433503,"201051344000438","219011344069620",30.49,13.30,0,333.33,362.49,35.7,32.6,0.283,384291.2,384291.2,32393,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433516,422703.00
04/23/2016 13:45,2,1.170,ACTIVE,212.83,346.86,59.975,1461433503,"201051344000417","219011344069620",30.40,13.30,0,332.73,361.89,36.0,32.9,0.283,377375.9,377375.9,32543,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433517,422704.00
04/23/2016 13:45,2,1.037,ACTIVE,211.48,345.96,60.007,1461433503,"274151322000083","219011344069620",29.58,17.80,0,333.93,354.67,31.1,28.1,0.212,649381.7,649381.7,21377,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433518,422705.00
04/23/2016 13:45,2,1.096,ACTIVE,211.93,342.65,60.018,1461433503,"274151322000076","219011344069620",30.55,17.50,0,335.44,356.18,33.9,30.8,0.225,690896.8,690896.8,21375,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433519,422706.00
04/23/2016 13:45,2,1.168,ACTIVE,212.61,347.46,59.986,1461433503,"201051344000868","219011344069620",30.26,13.70,0,333.33,362.19,35.9,32.7,0.278,370851.7,370851.7,27627,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433520,422707.00
04/23/2016 13:45,2,1.088,ACTIVE,211.48,348.06,59.986,1461433503,"274151322000095","219011344069620",30.04,16.70,0,333.63,355.28,33.1,30.0,0.221,683877.4,683877.4,21278,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433521,422708.00
04/23/2016 13:45,2,1.166,ACTIVE,212.83,349.26,59.981,1461433503,"201051344000988","219011344069620",30.18,13.70,0,333.33,364.59,35.7,32.5,0.287,368195.4,368195.4,27916,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433522,422709.00
04/23/2016 13:45,2,1.164,ACTIVE,213.06,346.56,59.991,1461433503,"201051344001025","219011344069620",30.53,13.70,0,332.73,361.89,36.1,32.9,0.278,381882.7,381882.7,32437,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433523,422710.00
04/23/2016 13:45,2,1.166,ACTIVE,212.61,346.86,59.975,1461433503,"201051344000458","219011344069620",30.43,15.30,0,333.33,362.79,36.0,32.8,0.292,378821.1,378821.1,27840,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433524,422711.00
04/23/2016 13:45,2,1.160,ACTIVE,213.29,348.96,59.917,1461433503,"201051344000853","219011344069620",30.55,14.00,0,336.04,363.99,36.0,32.8,0.287,377300.0,377300.0,27433,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433525,422712.00
04/23/2016 13:45,2,1.131,ACTIVE,213.06,348.06,60.018,1461433503,"201051344000685","219011344069620",30.47,12.30,0,331.53,361.89,34.9,31.8,0.296,383839.0,383839.0,32260,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433526,422713.00
04/23/2016 13:45,2,1.113,ACTIVE,213.06,348.06,59.991,1461433503,"201051344000917","219011344069620",30.53,15.00,0,331.83,361.59,34.5,31.4,0.278,380912.1,380912.1,32264,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433526,422714.00
04/23/2016 13:45,2,1.113,ACTIVE,212.83,346.56,60.002,1461433503,"201051344001145","219011344069620",30.59,12.30,0,333.63,361.89,34.5,31.4,0.270,386076.9,386076.9,32124,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433527,422715.00
04/23/2016 13:45,2,1.164,ACTIVE,213.06,347.46,59.981,1461433503,"201051344000651","219011344069620",30.34,14.70,0,333.33,362.19,35.8,32.7,0.283,378059.0,378059.0,32490,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433528,422716.00
04/23/2016 13:45,2,1.014,ACTIVE,211.25,344.76,60.039,1461433503,"274151322000088","219011344069620",29.30,17.30,0,331.53,353.77,30.1,27.1,0.194,628676.2,628676.2,21059,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433529,422717.00
04/23/2016 13:45,2,0.701,ACTIVE,212.16,430.12,59.959,1461433503,"274151322000068","219011344069620",40.26,20.30,0,333.33,445.75,28.6,25.6,0.186,525781.4,525781.4,22451,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433530,422718.00
04/23/2016 13:45,2,1.152,ACTIVE,212.83,346.26,59.975,1461433503,"201051344001135","219011344069620",30.73,14.30,0,332.43,361.29,35.9,32.7,0.278,374396.1,374396.1,32444,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433531,422719.00
04/23/2016 13:45,2,1.172,ACTIVE,212.38,347.76,59.981,1461433503,"201051344000594","219011344069620",30.97,13.00,0,332.73,362.79,36.8,33.6,0.278,382094.8,382094.8,27877,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433532,422720.00
04/23/2016 13:45,2,1.152,ACTIVE,213.06,346.86,59.981,1461433503,"201051344001203","219011344069620",30.51,13.30,0,332.43,362.79,35.6,32.5,0.278,380999.7,380999.7,32444,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433533,422721.00
04/23/2016 13:45,2,1.041,ACTIVE,211.48,343.25,59.975,1461433503,"274151322000054","219011344069620",29.64,18.00,0,331.53,354.67,31.2,28.2,0.217,642466.7,642466.7,21084,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433534,422722.00
04/23/2016 13:45,2,1.176,ACTIVE,213.06,347.16,60.028,1461433503,"201051344000867","219011344069620",30.47,14.70,0,333.03,361.89,36.3,33.1,0.283,370186.7,370186.7,27879,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433535,422723.00
04/23/2016 13:45,2,1.139,ACTIVE,213.06,347.46,59.991,1461433503,"201051344001093","219011344069620",30.93,13.70,0,333.03,361.29,35.6,32.5,0.270,379831.8,379831.8,32314,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433536,422724.00
04/23/2016 13:45,2,1.158,ACTIVE,212.61,347.76,59.981,1461433503,"201051344000900","219011344069620",29.96,13.70,0,333.03,362.79,35.1,32.0,0.287,385613.4,385613.4,27266,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433537,422725.00
04/23/2016 13:45,2,1.182,ACTIVE,213.06,347.46,59.986,1461433503,"201051344000648","219011344069620",30.34,13.30,0,334.54,362.79,36.4,33.2,0.292,378083.3,378083.3,27572,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433538,422726.00
04/23/2016 13:45,2,1.168,ACTIVE,213.06,347.76,60.007,1461433503,"201051344000569","219011344069620",30.83,14.30,0,334.24,362.79,36.5,33.3,0.292,386852.1,386852.1,27201,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433539,422727.00
04/23/2016 13:45,2,1.189,ACTIVE,212.83,347.16,59.959,1461433503,"201051344000983","219011344069620",30.22,14.70,0,333.33,363.09,36.4,33.2,0.292,378457.6,378457.6,27672,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433539,422728.00
04/23/2016 13:45,2,1.178,ACTIVE,213.06,348.36,60.018,1461433503,"201051344001158","219011344069620",30.40,13.30,0,333.33,363.09,36.3,33.1,0.292,373160.9,373160.9,27934,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433540,422729.00
04/23/2016 13:45,2,1.176,ACTIVE,213.29,348.96,59.986,1461433503,"201051344000576","219011344069620",30.47,14.00,0,334.84,363.09,36.3,33.1,0.283,379989.1,379989.1,27345,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433541,422730.00
04/23/2016 13:45,2,1.037,ACTIVE,211.48,344.76,59.981,1461433503,"274151322000087","219011344069620",29.40,21.30,0,330.63,354.67,30.9,27.9,0.194,616568.2,616568.2,21160,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461433542,422731.00
04/23/2016 14:00,2,1.342,ACTIVE,213.29,350.17,59.981,1461434403,"201051344000645","219011344069620",30.24,14.70,0,335.14,375.41,41.1,37.7,0.331,379597.3,379597.3,27487,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434404,422732.00
04/23/2016 14:00,2,1.191,ACTIVE,211.48,348.36,59.981,1461434403,"274151322000085","219011344069620",29.40,17.30,0,334.84,362.79,35.5,32.3,0.234,645105.9,645105.9,21096,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434405,422733.00
04/23/2016 14:00,2,1.344,ACTIVE,213.29,351.07,59.986,1461434403,"201051344000633","219011344069620",30.38,13.30,0,334.24,375.71,41.4,38.0,0.340,370484.7,370484.7,27948,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434406,422734.00
04/23/2016 14:00,2,1.342,ACTIVE,213.29,350.47,59.986,1461434403,"201051344000469","219011344069620",30.67,12.30,0,333.63,375.41,41.7,38.3,0.345,371753.4,371753.4,27895,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434407,422735.00
04/23/2016 14:00,2,1.324,ACTIVE,212.61,348.96,60.028,1461434403,"201051344000646","219011344069620",30.45,13.00,0,332.43,373.31,40.9,37.5,0.327,375987.5,375987.5,32451,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434408,422736.00
04/23/2016 14:00,2,1.240,ACTIVE,211.25,351.97,60.012,1461434403,"274151322000052","219011344069620",29.90,17.00,0,334.24,363.09,37.6,34.4,0.261,655206.0,655206.0,21318,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434409,422737.00
04/23/2016 14:00,2,1.359,ACTIVE,213.29,349.86,60.002,1461434403,"201051344000585","219011344069620",30.26,13.70,0,333.63,374.21,41.7,38.3,0.327,381998.2,381998.2,32456,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434410,422738.00
04/23/2016 14:00,2,1.258,ACTIVE,212.83,347.16,59.996,1461434403,"201051344001230","219011344069620",30.67,12.00,0,331.53,370.90,39.1,35.8,0.309,379752.0,379752.0,32249,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434411,422739.00
04/23/2016 14:00,2,1.312,ACTIVE,213.51,349.26,59.938,1461434403,"201051344000582","219011344069620",30.22,13.30,0,334.54,373.91,40.2,36.8,0.314,373318.7,373318.7,32425,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434411,422740.00
04/23/2016 14:00,2,1.336,ACTIVE,212.61,348.36,59.991,1461434403,"201051344000955","219011344069620",30.69,13.70,0,332.73,372.11,41.6,38.2,0.331,384993.5,384993.5,32365,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434412,422741.00
04/23/2016 14:00,2,0.816,ACTIVE,211.70,423.81,59.981,1461434403,"274151322000094","219011344069620",39.38,19.00,0,333.63,457.17,32.7,29.6,0.217,526053.1,526053.1,22243,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434413,422742.00
04/23/2016 14:00,2,1.344,ACTIVE,213.06,349.86,59.986,1461434403,"201051344000579","219011344069620",31.17,12.70,0,334.84,375.41,42.5,39.0,0.336,385317.9,385317.9,7969,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434414,422743.00
04/23/2016 14:00,2,1.332,ACTIVE,212.83,347.76,59.986,1461434403,"201051344000890","219011344069620",30.79,12.70,0,333.03,372.71,41.6,38.2,0.318,382148.1,382148.1,32388,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434415,422744.00
04/23/2016 14:00,2,1.328,ACTIVE,213.06,349.56,60.018,1461434403,"201051344000438","219011344069620",30.81,13.00,0,334.24,373.91,41.4,38.1,0.331,384301.9,384301.9,32394,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434416,422745.00
04/23/2016 14:00,2,1.344,ACTIVE,213.06,349.26,59.944,1461434403,"201051344000417","219011344069620",30.40,13.00,0,333.63,373.31,41.4,38.1,0.331,377386.6,377386.6,32544,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434417,422746.00
04/23/2016 14:00,2,1.203,ACTIVE,211.70,342.65,59.991,1461434403,"274151322000083","219011344069620",29.94,17.30,0,335.14,363.09,36.5,33.3,0.247,649391.1,649391.1,21378,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434418,422747.00
04/23/2016 14:00,2,1.281,ACTIVE,212.16,349.56,59.986,1461434403,"274151322000076","219011344069620",30.65,17.00,0,335.74,366.10,39.8,36.5,0.274,690907.0,690907.0,21376,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434419,422748.00
04/23/2016 14:00,2,1.359,ACTIVE,212.61,349.26,59.949,1461434403,"201051344000868","219011344069620",29.92,13.00,0,333.33,374.21,41.2,37.9,0.327,370862.4,370862.4,27628,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434420,422749.00
04/23/2016 14:00,2,1.260,ACTIVE,211.48,351.07,59.944,1461434403,"274151322000095","219011344069620",30.32,16.30,0,333.63,364.59,38.7,35.4,0.256,683887.4,683887.4,21279,0,0,0,L,1151911521,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434420,422750.00
04/23/2016 14:00,2,1.330,ACTIVE,212.83,350.77,59.986,1461434403,"201051344000988","219011344069620",30.45,13.30,0,333.63,376.92,41.1,37.7,0.340,368206.1,368206.1,27917,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434421,422751.00
04/23/2016 14:00,2,1.330,ACTIVE,212.83,347.46,59.970,1461434403,"201051344001025","219011344069620",30.63,13.30,0,333.93,373.91,41.3,37.9,0.323,381893.3,381893.3,32438,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434422,422752.00
04/23/2016 14:00,2,1.344,ACTIVE,212.83,348.96,59.986,1461434403,"201051344000458","219011344069620",30.28,15.00,0,334.24,374.81,41.3,37.9,0.336,378831.8,378831.8,27841,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434423,422753.00
04/23/2016 14:00,2,1.328,ACTIVE,213.51,350.77,59.981,1461434403,"201051344000853","219011344069620",30.59,13.30,0,335.44,378.12,41.1,37.8,0.331,377310.6,377310.6,27434,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434424,422754.00
04/23/2016 14:00,2,1.279,ACTIVE,213.29,349.26,59.986,1461434403,"201051344000685","219011344069620",30.91,12.30,0,333.33,373.01,40.1,36.8,0.331,383849.4,383849.4,32261,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434425,422755.00
04/23/2016 14:00,2,1.266,ACTIVE,213.29,348.66,59.981,1461434403,"201051344000917","219011344069620",30.28,14.70,0,332.43,373.01,38.8,35.6,0.305,380922.4,380922.4,32265,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434426,422756.00
04/23/2016 14:00,2,1.258,ACTIVE,213.06,348.06,59.954,1461434403,"201051344001145","219011344069620",30.47,12.00,0,333.63,373.01,38.9,35.6,0.309,386087.1,386087.1,32125,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434427,422757.00
04/23/2016 14:00,2,1.336,ACTIVE,213.06,348.36,59.986,1461434403,"201051344000651","219011344069620",30.18,14.30,0,334.24,373.61,40.9,37.5,0.323,378069.6,378069.6,32491,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434428,422758.00
04/23/2016 14:00,2,1.178,ACTIVE,211.48,348.96,59.975,1461434403,"274151322000088","219011344069620",29.30,17.00,0,334.54,362.19,34.9,31.8,0.230,628685.2,628685.2,21060,0,0,0,L,1151911521,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434429,422759.00
04/23/2016 14:00,2,0.834,ACTIVE,212.38,418.39,59.970,1461434403,"274151322000068","219011344069620",39.10,20.00,0,333.93,458.07,33.0,29.9,0.217,525790.0,525790.0,22452,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434429,422760.00
04/23/2016 14:00,2,1.326,ACTIVE,212.83,347.76,59.986,1461434403,"201051344001135","219011344069620",30.32,14.00,0,333.03,373.01,40.7,37.4,0.323,374406.6,374406.6,32445,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434430,422761.00
04/23/2016 14:00,2,1.342,ACTIVE,212.38,348.96,59.970,1461434403,"201051344000594","219011344069620",30.75,12.70,0,333.33,374.51,41.8,38.4,0.327,382105.6,382105.6,27878,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434431,422762.00
04/23/2016 14:00,2,1.307,ACTIVE,213.29,348.06,60.007,1461434403,"201051344001203","219011344069620",30.47,13.30,0,334.54,374.51,40.4,37.0,0.327,381010.3,381010.3,32445,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434432,422763.00
04/23/2016 14:00,2,1.195,ACTIVE,211.70,341.15,59.975,1461434403,"274151322000054","219011344069620",29.72,17.80,0,334.54,363.39,36.0,32.8,0.234,642476.0,642476.0,21085,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434433,422764.00
04/23/2016 14:00,2,1.350,ACTIVE,213.06,348.66,60.023,1461434403,"201051344000867","219011344069620",29.84,14.00,0,333.33,373.91,40.8,37.5,0.327,370197.3,370197.3,27880,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434434,422765.00
04/23/2016 14:00,2,1.285,ACTIVE,213.06,348.36,59.991,1461434403,"201051344001093","219011344069620",30.61,13.30,0,334.54,373.61,39.9,36.6,0.301,379842.3,379842.3,32315,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434435,422766.00
04/23/2016 14:00,2,1.283,ACTIVE,212.83,349.56,59.986,1461434403,"201051344000900","219011344069620",30.61,13.70,0,333.93,374.81,39.8,36.5,0.323,385623.8,385623.8,27267,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434436,422767.00
04/23/2016 14:00,2,1.332,ACTIVE,213.06,349.26,59.975,1461434403,"201051344000648","219011344069620",30.28,13.00,0,334.84,375.11,40.9,37.5,0.323,378093.9,378093.9,27573,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434437,422768.00
04/23/2016 14:00,2,1.332,ACTIVE,213.06,349.86,60.018,1461434403,"201051344000569","219011344069620",30.40,13.70,0,334.54,375.11,41.1,37.7,0.331,386862.8,386862.8,27202,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434438,422769.00
04/23/2016 14:00,2,1.322,ACTIVE,213.06,349.26,59.986,1461434403,"201051344000983","219011344069620",30.49,14.00,0,333.63,375.11,40.9,37.5,0.336,378468.3,378468.3,27673,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434439,422770.00
04/23/2016 14:00,2,1.342,ACTIVE,213.06,349.56,59.975,1461434403,"201051344001158","219011344069620",29.86,13.00,0,333.93,375.71,40.6,37.2,0.331,373171.5,373171.5,27935,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434440,422771.00
04/23/2016 14:00,2,1.307,ACTIVE,213.51,350.77,59.975,1461434403,"201051344000576","219011344069620",30.65,13.30,0,334.84,375.71,40.6,37.3,0.309,379999.6,379999.6,27346,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434441,422772.00
04/23/2016 14:00,2,1.178,ACTIVE,211.93,346.86,59.970,1461434403,"274151322000087","219011344069620",29.34,21.00,0,334.54,362.49,35.0,31.9,0.221,616577.2,616577.2,21161,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461434442,422773.00
04/23/2016 14:15,2,1.094,ACTIVE,213.29,347.16,59.975,1461435304,"201051344000645","219011344069620",30.04,14.30,0,335.44,369.10,33.3,30.2,0.261,379605.9,379605.9,27488,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435305,422774.00
04/23/2016 14:15,2,0.961,ACTIVE,211.70,345.66,59.986,1461435304,"274151322000085","219011344069620",29.20,17.00,0,334.54,357.38,28.5,25.6,0.194,645113.2,645113.2,21097,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435306,422775.00
04/23/2016 14:15,2,1.090,ACTIVE,213.29,349.26,59.965,1461435304,"201051344000633","219011344069620",30.51,13.00,0,335.14,369.70,33.8,30.7,0.265,370493.3,370493.3,27949,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435307,422776.00
04/23/2016 14:15,2,1.107,ACTIVE,213.29,348.06,59.959,1461435304,"201051344000469","219011344069620",30.24,12.00,0,334.84,369.10,34.0,30.9,0.265,371762.1,371762.1,27896,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435308,422777.00
04/23/2016 14:15,2,1.078,ACTIVE,212.38,346.56,60.018,1461435304,"201051344000646","219011344069620",30.42,12.70,0,333.03,366.70,33.2,30.1,0.256,375996.1,375996.1,32452,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435309,422778.00
04/23/2016 14:15,2,1.014,ACTIVE,211.48,344.15,59.965,1461435304,"274151322000052","219011344069620",29.58,16.30,0,334.24,358.28,30.4,27.4,0.208,655213.8,655213.8,21319,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435310,422779.00
04/23/2016 14:15,2,1.107,ACTIVE,212.83,346.86,59.965,1461435304,"201051344000585","219011344069620",30.43,13.30,0,333.93,367.30,34.1,31.0,0.265,382006.9,382006.9,32457,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435311,422780.00
04/23/2016 14:15,2,1.031,ACTIVE,212.61,345.06,59.928,1461435304,"201051344001230","219011344069620",30.28,12.00,0,333.03,364.59,31.7,28.6,0.247,379760.1,379760.1,32250,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435311,422781.00
04/23/2016 14:15,2,1.074,ACTIVE,213.29,347.46,59.970,1461435304,"201051344000582","219011344069620",30.02,13.00,0,333.03,367.00,32.7,29.6,0.247,373327.2,373327.2,32426,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435312,422782.00
04/23/2016 14:15,2,1.104,ACTIVE,212.38,345.66,59.917,1461435304,"201051344000955","219011344069620",30.53,13.30,0,333.03,366.10,34.1,31.0,0.270,385002.2,385002.2,32366,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435313,422783.00
04/23/2016 14:15,2,0.629,ACTIVE,211.93,430.42,59.954,1461435304,"274151322000094","219011344069620",40.47,18.70,0,332.73,447.85,25.8,23.0,0.172,526059.7,526059.7,22244,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435314,422784.00
04/23/2016 14:15,2,1.125,ACTIVE,213.06,347.46,59.965,1461435304,"201051344000579","219011344069620",30.65,12.30,0,335.44,368.80,35.0,31.8,0.265,385326.8,385326.8,7970,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435315,422785.00
04/23/2016 14:15,2,1.088,ACTIVE,212.38,345.36,59.965,1461435304,"201051344000890","219011344069620",30.83,12.70,0,333.63,367.00,34.0,30.9,0.252,382156.8,382156.8,32389,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435316,422786.00
04/23/2016 14:15,2,1.078,ACTIVE,212.61,346.26,59.944,1461435304,"201051344000438","219011344069620",31.07,13.00,0,334.24,367.00,34.0,30.9,0.261,384310.6,384310.6,32395,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435317,422787.00
04/23/2016 14:15,2,1.121,ACTIVE,212.83,347.16,59.965,1461435304,"201051344000417","219011344069620",29.96,12.70,0,332.73,367.00,34.0,30.9,0.261,377395.3,377395.3,32545,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435318,422788.00
04/23/2016 14:15,2,0.977,ACTIVE,211.48,347.16,59.965,1461435304,"274151322000083","219011344069620",29.80,16.70,0,334.84,357.38,29.5,26.5,0.203,649398.7,649398.7,21379,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435319,422789.00
04/23/2016 14:15,2,1.043,ACTIVE,212.38,345.66,59.965,1461435304,"274151322000076","219011344069620",30.40,16.30,0,335.14,359.18,32.1,29.1,0.217,690915.3,690915.3,21377,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435320,422790.00
04/23/2016 14:15,2,1.102,ACTIVE,212.83,346.56,59.933,1461435304,"201051344000868","219011344069620",30.20,12.70,0,334.24,367.90,33.7,30.6,0.256,370871.0,370871.0,27629,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435320,422791.00
04/23/2016 14:15,2,1.010,ACTIVE,211.48,340.55,59.965,1461435304,"274151322000095","219011344069620",30.45,16.00,0,334.24,357.98,31.1,28.1,0.199,683895.4,683895.4,21280,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435321,422792.00
04/23/2016 14:15,2,1.102,ACTIVE,212.83,348.96,59.949,1461435304,"201051344000988","219011344069620",30.02,13.00,0,334.24,369.40,33.5,30.4,0.274,368214.7,368214.7,27918,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435322,422793.00
04/23/2016 14:15,2,1.105,ACTIVE,212.61,345.36,59.991,1461435304,"201051344001025","219011344069620",30.10,13.00,0,334.24,367.00,33.8,30.7,0.261,381902.0,381902.0,32439,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435323,422794.00
04/23/2016 14:15,2,1.094,ACTIVE,212.83,346.86,59.965,1461435304,"201051344000458","219011344069620",30.49,14.70,0,335.14,367.60,33.8,30.7,0.274,378840.4,378840.4,27842,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435324,422795.00
04/23/2016 14:15,2,1.096,ACTIVE,213.51,348.96,59.912,1461435304,"201051344000853","219011344069620",30.30,13.00,0,336.64,368.80,33.7,30.6,0.265,377319.3,377319.3,27435,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435325,422796.00
04/23/2016 14:15,2,1.045,ACTIVE,213.06,347.16,59.959,1461435304,"201051344000685","219011344069620",30.85,12.30,0,333.33,367.30,32.7,29.6,0.265,383857.8,383857.8,32262,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435326,422797.00
04/23/2016 14:15,2,1.035,ACTIVE,212.83,346.56,59.975,1461435304,"201051344000917","219011344069620",30.16,14.00,0,333.93,366.40,31.6,28.6,0.243,380930.5,380930.5,32266,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435327,422798.00
04/23/2016 14:15,2,1.031,ACTIVE,212.83,346.26,59.970,1461435304,"201051344001145","219011344069620",30.26,11.70,0,334.24,366.40,31.6,28.6,0.247,386095.2,386095.2,32126,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435328,422799.00
04/23/2016 14:15,2,1.080,ACTIVE,212.83,346.56,59.970,1461435304,"201051344000651","219011344069620",30.51,13.70,0,333.93,367.00,33.5,30.4,0.261,378078.2,378078.2,32492,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435328,422800.00
04/23/2016 14:15,2,0.961,ACTIVE,211.25,342.05,59.965,1461435304,"274151322000088","219011344069620",28.94,16.70,0,334.24,356.78,28.1,25.2,0.186,628692.5,628692.5,21061,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435329,422801.00
04/23/2016 14:15,2,0.680,ACTIVE,212.38,424.41,59.965,1461435304,"274151322000068","219011344069620",39.68,19.50,0,333.03,452.66,26.9,24.1,0.168,525796.8,525796.8,22453,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435330,422802.00
04/23/2016 14:15,2,1.090,ACTIVE,212.61,345.66,59.959,1461435304,"201051344001135","219011344069620",30.24,13.70,0,333.03,366.40,33.4,30.3,0.261,374415.2,374415.2,32446,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435332,422803.00
04/23/2016 14:15,2,1.090,ACTIVE,212.61,346.26,59.981,1461435304,"201051344000594","219011344069620",31.01,12.30,0,333.93,367.30,34.2,31.1,0.261,382114.4,382114.4,27879,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435332,422804.00
04/23/2016 14:15,2,1.064,ACTIVE,212.83,345.66,59.965,1461435304,"201051344001203","219011344069620",30.47,13.00,0,333.93,367.30,32.9,29.8,0.256,381018.7,381018.7,32446,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435333,422805.00
04/23/2016 14:15,2,0.979,ACTIVE,211.48,345.96,59.959,1461435304,"274151322000054","219011344069620",29.34,17.30,0,334.54,357.68,29.1,26.1,0.199,642483.4,642483.4,21086,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435334,422806.00
04/23/2016 14:15,2,1.088,ACTIVE,213.06,345.96,59.981,1461435304,"201051344000867","219011344069620",30.51,14.00,0,333.93,366.40,33.6,30.5,0.261,370205.9,370205.9,27881,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435335,422807.00
04/23/2016 14:15,2,1.059,ACTIVE,212.83,346.86,59.970,1461435304,"201051344001093","219011344069620",30.38,13.00,0,333.63,365.19,32.6,29.6,0.239,379850.7,379850.7,32316,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435336,422808.00
04/23/2016 14:15,2,1.035,ACTIVE,212.83,347.46,59.970,1461435304,"201051344000900","219011344069620",30.73,13.30,0,333.93,367.60,32.2,29.2,0.261,385632.1,385632.1,27268,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435337,422809.00
04/23/2016 14:15,2,1.078,ACTIVE,213.06,347.16,59.917,1461435304,"201051344000648","219011344069620",30.71,12.70,0,334.84,368.20,33.6,30.5,0.265,378102.5,378102.5,27574,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435338,422810.00
04/23/2016 14:15,2,1.100,ACTIVE,213.06,347.16,59.970,1461435304,"201051344000569","219011344069620",30.28,13.30,0,334.84,367.60,33.8,30.7,0.261,386871.4,386871.4,27203,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435339,422811.00
04/23/2016 14:15,2,1.084,ACTIVE,213.06,347.46,59.986,1461435304,"201051344000983","219011344069620",30.47,13.70,0,334.54,367.00,33.5,30.4,0.270,378476.8,378476.8,27674,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435340,422812.00
04/23/2016 14:15,2,1.086,ACTIVE,213.06,347.76,59.965,1461435304,"201051344001158","219011344069620",30.20,12.30,0,334.84,367.60,33.2,30.2,0.261,373180.0,373180.0,27936,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435341,422813.00
04/23/2016 14:15,2,1.088,ACTIVE,213.51,348.96,59.970,1461435304,"201051344000576","219011344069620",30.22,13.30,0,335.44,369.10,33.3,30.2,0.256,380008.2,380008.2,27347,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435342,422814.00
04/23/2016 14:15,2,0.951,ACTIVE,211.93,344.45,59.959,1461435304,"274151322000087","219011344069620",29.38,20.70,0,334.24,357.38,28.3,25.4,0.181,616584.4,616584.4,21162,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461435342,422815.00
04/23/2016 14:30,2,1.146,ACTIVE,213.51,348.66,60.007,1461436203,"201051344000645","219011344069620",30.28,14.00,0,335.44,366.70,35.2,32.0,0.274,379614.1,379614.1,27489,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436204,422816.00
04/23/2016 14:30,2,0.990,ACTIVE,211.93,348.36,59.991,1461436203,"274151322000085","219011344069620",29.74,16.30,0,334.84,356.78,29.9,26.9,0.186,645120.2,645120.2,21098,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436205,422817.00
04/23/2016 14:30,2,1.154,ACTIVE,213.51,349.86,60.039,1461436203,"201051344000633","219011344069620",30.43,12.70,0,333.93,367.90,35.6,32.4,0.292,370501.7,370501.7,27950,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436206,422818.00
04/23/2016 14:30,2,1.156,ACTIVE,213.29,348.06,60.002,1461436203,"201051344000469","219011344069620",30.65,11.70,0,333.33,367.00,35.9,32.7,0.283,371770.6,371770.6,27897,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436207,422819.00
04/23/2016 14:30,2,1.129,ACTIVE,212.83,347.46,60.018,1461436203,"201051344000646","219011344069620",30.61,12.30,0,333.03,365.19,35.0,31.9,0.274,376004.3,376004.3,32453,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436208,422820.00
04/23/2016 14:30,2,1.059,ACTIVE,211.70,343.55,59.996,1461436203,"274151322000052","219011344069620",29.92,15.80,0,334.24,357.98,32.0,29.0,0.217,655221.4,655221.4,21320,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436209,422821.00
04/23/2016 14:30,2,1.164,ACTIVE,213.51,348.06,60.012,1461436203,"201051344000585","219011344069620",30.43,13.30,0,333.63,366.10,35.9,32.7,0.283,382015.4,382015.4,32458,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436210,422822.00
04/23/2016 14:30,2,1.084,ACTIVE,212.83,345.96,60.044,1461436203,"201051344001230","219011344069620",30.38,11.30,0,331.83,363.09,33.4,30.3,0.256,379768.0,379768.0,32251,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436211,422823.00
04/23/2016 14:30,2,1.129,ACTIVE,213.74,348.66,60.002,1461436203,"201051344000582","219011344069620",30.18,12.70,0,333.93,365.80,34.5,31.4,0.261,373335.3,373335.3,32427,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436212,422824.00
04/23/2016 14:30,2,1.170,ACTIVE,212.61,347.46,59.991,1461436203,"201051344000955","219011344069620",30.26,13.00,0,331.53,364.59,35.9,32.7,0.287,385010.7,385010.7,32367,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436212,422825.00
04/23/2016 14:30,2,0.654,ACTIVE,211.93,431.62,59.991,1461436203,"274151322000094","219011344069620",40.81,18.30,0,333.33,449.65,27.3,24.4,0.181,526066.1,526066.1,22245,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436213,422826.00
04/23/2016 14:30,2,1.182,ACTIVE,213.29,348.36,59.954,1461436203,"201051344000579","219011344069620",30.61,12.00,0,334.84,367.30,36.7,33.5,0.287,385335.5,385335.5,7971,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436214,422827.00
04/23/2016 14:30,2,1.168,ACTIVE,212.83,346.26,60.039,1461436203,"201051344000890","219011344069620",30.34,12.70,0,332.43,365.19,35.9,32.7,0.265,382165.3,382165.3,32390,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436215,422828.00
04/23/2016 14:30,2,1.145,ACTIVE,213.06,346.56,60.002,1461436203,"201051344000438","219011344069620",30.91,12.70,0,333.93,365.80,35.9,32.7,0.283,384319.0,384319.0,32396,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436216,422829.00
04/23/2016 14:30,2,1.170,ACTIVE,213.29,347.46,59.991,1461436203,"201051344000417","219011344069620",30.28,12.70,0,333.33,365.19,35.9,32.7,0.283,377403.8,377403.8,32546,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436217,422830.00
04/23/2016 14:30,2,1.029,ACTIVE,211.70,347.16,60.007,1461436203,"274151322000083","219011344069620",29.72,16.30,0,335.14,357.68,30.9,27.9,0.208,649405.9,649405.9,21380,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436218,422831.00
04/23/2016 14:30,2,1.109,ACTIVE,212.16,348.36,59.991,1461436203,"274151322000076","219011344069620",30.16,16.00,0,335.74,359.48,33.9,30.8,0.239,690923.3,690923.3,21378,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436219,422832.00
04/23/2016 14:30,2,1.148,ACTIVE,213.06,347.76,59.996,1461436203,"201051344000868","219011344069620",30.63,12.30,0,334.54,366.40,35.6,32.5,0.274,370879.4,370879.4,27630,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436220,422833.00
