ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 14:30,2,1.066,ACTIVE,211.93,348.06,59.944,1461436203,"274151322000095","219011344069620",30.36,15.80,0,334.54,357.98,32.8,29.7,0.217,683903.1,683903.1,21281,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436221,422834.00
04/23/2016 14:30,2,1.160,ACTIVE,213.06,349.56,59.991,1461436203,"201051344000988","219011344069620",30.18,12.70,0,333.93,368.50,35.5,32.3,0.287,368223.0,368223.0,27919,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436221,422835.00
04/23/2016 14:30,2,1.164,ACTIVE,213.06,346.86,60.002,1461436203,"201051344001025","219011344069620",30.28,12.70,0,333.63,365.80,35.7,32.5,0.274,381910.4,381910.4,32440,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436222,422836.00
04/23/2016 14:30,2,1.154,ACTIVE,213.06,347.76,59.996,1461436203,"201051344000458","219011344069620",30.49,14.30,0,333.93,366.40,35.7,32.5,0.287,378848.9,378848.9,27843,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436223,422837.00
04/23/2016 14:30,2,1.145,ACTIVE,213.74,348.96,59.970,1461436203,"201051344000853","219011344069620",30.67,13.00,0,335.74,368.50,35.6,32.4,0.278,377327.7,377327.7,27436,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436224,422838.00
04/23/2016 14:30,2,1.074,ACTIVE,213.29,346.86,59.991,1461436203,"201051344000917","219011344069620",30.67,14.00,0,332.43,364.89,33.4,30.3,0.261,380938.4,380938.4,32267,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436226,422839.00
04/23/2016 14:30,2,1.086,ACTIVE,213.06,347.16,60.002,1461436203,"201051344001145","219011344069620",30.36,11.70,0,333.93,365.19,33.4,30.3,0.261,386103.1,386103.1,32127,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436227,422840.00
04/23/2016 14:30,2,1.160,ACTIVE,213.06,347.76,59.996,1461436203,"201051344000651","219011344069620",30.12,13.30,0,334.24,366.40,35.4,32.3,0.274,378086.5,378086.5,32493,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436228,422841.00
04/23/2016 14:30,2,1.002,ACTIVE,211.48,342.95,59.959,1461436203,"274151322000088","219011344069620",29.34,16.30,0,334.24,356.48,29.8,26.8,0.194,628699.4,628699.4,21062,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436229,422842.00
04/23/2016 14:30,2,0.693,ACTIVE,212.83,430.12,59.986,1461436203,"274151322000068","219011344069620",40.22,19.50,0,333.93,456.27,28.1,25.2,0.186,525803.4,525803.4,22454,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436230,422843.00
04/23/2016 14:30,2,1.145,ACTIVE,212.61,345.96,59.986,1461436203,"201051344001135","219011344069620",30.53,13.00,0,333.03,364.89,35.5,32.3,0.274,374423.5,374423.5,32447,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436231,422844.00
04/23/2016 14:30,2,1.168,ACTIVE,212.61,347.76,59.991,1461436203,"201051344000594","219011344069620",30.61,12.00,0,332.73,366.40,36.2,33.0,0.278,382123.0,382123.0,27880,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436232,422845.00
04/23/2016 14:30,2,1.133,ACTIVE,213.06,346.26,59.991,1461436203,"201051344001203","219011344069620",30.40,13.00,0,333.63,366.10,34.9,31.8,0.278,381026.9,381026.9,32447,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436233,422846.00
04/23/2016 14:30,2,1.027,ACTIVE,211.48,346.86,59.986,1461436203,"274151322000054","219011344069620",29.54,16.70,0,334.84,357.68,30.8,27.8,0.212,642490.6,642490.6,21087,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436234,422847.00
04/23/2016 14:30,2,1.164,ACTIVE,213.06,347.16,60.034,1461436203,"201051344000867","219011344069620",30.28,13.70,0,333.03,366.10,35.7,32.5,0.278,370214.3,370214.3,27882,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436235,422848.00
04/23/2016 14:30,2,1.125,ACTIVE,213.06,346.86,59.991,1461436203,"201051344001093","219011344069620",30.55,13.00,0,333.63,364.89,34.9,31.7,0.261,379858.8,379858.8,32317,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436236,422849.00
04/23/2016 14:30,2,1.115,ACTIVE,212.83,348.06,59.991,1461436203,"201051344000900","219011344069620",30.43,13.00,0,334.24,366.40,34.4,31.3,0.270,385640.2,385640.2,27269,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436237,422850.00
04/23/2016 14:30,2,1.143,ACTIVE,213.06,348.36,60.039,1461436203,"201051344000648","219011344069620",30.69,12.70,0,335.14,366.70,35.6,32.4,0.278,378110.9,378110.9,27575,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436238,422851.00
04/23/2016 14:30,2,1.162,ACTIVE,213.06,348.36,59.991,1461436203,"201051344000569","219011344069620",30.47,13.00,0,334.84,366.70,35.9,32.7,0.278,386879.9,386879.9,27204,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436239,422852.00
04/23/2016 14:30,2,1.150,ACTIVE,213.06,347.76,60.023,1461436203,"201051344000983","219011344069620",30.53,13.30,0,334.54,366.70,35.6,32.4,0.287,378485.2,378485.2,27675,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436240,422853.00
04/23/2016 14:30,2,1.154,ACTIVE,213.29,348.06,60.028,1461436203,"201051344001158","219011344069620",30.28,12.00,0,334.24,367.00,35.5,32.3,0.287,373188.4,373188.4,27937,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436240,422854.00
04/23/2016 14:30,2,1.160,ACTIVE,213.74,349.56,60.007,1461436203,"201051344000576","219011344069620",30.08,13.00,0,335.44,367.30,35.4,32.2,0.274,380016.5,380016.5,27348,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436241,422855.00
04/23/2016 14:30,2,1.016,ACTIVE,211.93,349.56,59.991,1461436203,"274151322000087","219011344069620",29.18,20.30,0,334.24,357.08,29.9,27.0,0.181,616591.5,616591.5,21163,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436242,422856.00
04/23/2016 14:30,2,1.131,ACTIVE,213.06,347.16,59.991,1461436203,"201051344000685","219011344069620",30.26,12.30,0,333.93,365.19,34.6,31.5,0.287,383866.1,383866.1,32263,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461436243,422857.00
04/23/2016 14:45,2,1.959,ACTIVE,214.41,357.38,59.922,1461437104,"201051344000645","219011344069620",30.40,14.30,0,335.44,382.63,60.3,56.3,0.486,379625.8,379625.8,27490,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437105,422858.00
04/23/2016 14:45,2,1.736,ACTIVE,212.61,353.17,60.002,1461437104,"274151322000085","219011344069620",29.90,16.70,0,335.74,366.40,52.5,48.7,0.349,645130.2,645130.2,21099,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437106,422859.00
04/23/2016 14:45,2,1.967,ACTIVE,214.41,358.28,59.986,1461437104,"201051344000633","219011344069620",30.61,13.00,0,334.24,382.63,61.0,57.0,0.517,370513.6,370513.6,27951,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437107,422860.00
04/23/2016 14:45,2,1.961,ACTIVE,214.19,357.38,59.981,1461437104,"201051344000469","219011344069620",30.81,12.00,0,333.93,381.42,61.2,57.2,0.508,371782.5,371782.5,27898,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437108,422861.00
04/23/2016 14:45,2,1.938,ACTIVE,213.29,355.58,59.986,1461437104,"201051344000646","219011344069620",30.51,12.70,0,332.73,379.32,59.9,55.9,0.495,376015.9,376015.9,32454,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437109,422862.00
04/23/2016 14:45,2,1.801,ACTIVE,211.93,350.17,60.012,1461437104,"274151322000052","219011344069620",30.20,16.30,0,333.63,367.30,55.1,51.3,0.384,655231.9,655231.9,21321,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437110,422863.00
04/23/2016 14:45,2,1.947,ACTIVE,213.96,356.48,59.986,1461437104,"201051344000585","219011344069620",30.97,13.70,0,333.63,380.22,61.1,57.0,0.491,382027.3,382027.3,32459,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437110,422864.00
04/23/2016 14:45,2,1.887,ACTIVE,213.29,353.77,59.981,1461437104,"201051344001230","219011344069620",30.75,12.00,0,331.53,377.52,58.8,54.8,0.482,379779.3,379779.3,32252,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437111,422865.00
04/23/2016 14:45,2,1.904,ACTIVE,214.41,355.88,59.986,1461437104,"201051344000582","219011344069620",30.75,13.00,0,333.63,380.52,59.3,55.3,0.473,373346.8,373346.8,32428,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437112,422866.00
04/23/2016 14:45,2,1.969,ACTIVE,213.29,354.37,59.986,1461437104,"201051344000955","219011344069620",30.55,13.30,0,332.73,378.72,60.9,56.9,0.499,385022.6,385022.6,32368,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437113,422867.00
04/23/2016 14:45,2,1.188,ACTIVE,212.16,439.74,59.975,1461437104,"274151322000094","219011344069620",40.69,18.00,0,335.74,466.19,48.6,45.0,0.327,526075.2,526075.2,22246,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437114,422868.00
04/23/2016 14:45,2,1.994,ACTIVE,214.19,357.38,59.922,1461437104,"201051344000579","219011344069620",30.79,12.70,0,334.84,382.03,62.2,58.1,0.517,385347.6,385347.6,7972,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437115,422869.00
04/23/2016 14:45,2,1.973,ACTIVE,213.51,354.67,59.975,1461437104,"201051344000890","219011344069620",30.59,12.70,0,332.73,379.32,61.1,57.1,0.477,382177.2,382177.2,32391,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437116,422870.00
04/23/2016 14:45,2,1.934,ACTIVE,213.74,356.18,59.996,1461437104,"201051344000438","219011344069620",31.17,13.00,0,334.24,379.92,61.0,57.0,0.504,384330.9,384330.9,32397,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437117,422871.00
04/23/2016 14:45,2,1.979,ACTIVE,213.74,355.88,59.991,1461437104,"201051344000417","219011344069620",30.20,12.70,0,333.03,379.32,60.6,56.5,0.504,377415.6,377415.6,32547,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437118,422872.00
04/23/2016 14:45,2,1.775,ACTIVE,212.16,356.48,59.981,1461437104,"274151322000083","219011344069620",30.18,17.00,0,335.14,367.30,54.3,50.5,0.376,649416.3,649416.3,21381,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437119,422873.00
04/23/2016 14:45,2,1.889,ACTIVE,213.06,359.18,60.002,1461437104,"274151322000076","219011344069620",30.77,16.70,0,336.04,370.00,58.9,54.9,0.420,690934.6,690934.6,21379,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437119,422874.00
04/23/2016 14:45,2,1.982,ACTIVE,213.74,356.18,59.981,1461437104,"201051344000868","219011344069620",30.49,12.70,0,334.24,380.22,61.3,57.2,0.491,370891.4,370891.4,27631,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437120,422875.00
04/23/2016 14:45,2,1.871,ACTIVE,212.16,357.98,59.986,1461437104,"274151322000095","219011344069620",30.49,16.00,0,335.14,368.50,57.8,53.9,0.384,683914.3,683914.3,21282,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437121,422876.00
04/23/2016 14:45,2,2.004,ACTIVE,213.96,358.28,60.012,1461437104,"201051344000988","219011344069620",30.24,13.00,0,333.93,384.13,61.5,57.4,0.504,368235.0,368235.0,27920,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437122,422877.00
04/23/2016 14:45,2,1.969,ACTIVE,213.74,355.28,60.034,1461437104,"201051344001025","219011344069620",30.71,13.00,0,333.93,380.22,61.3,57.2,0.495,381922.4,381922.4,32441,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437123,422878.00
04/23/2016 14:45,2,1.945,ACTIVE,213.96,355.88,59.986,1461437104,"201051344000458","219011344069620",30.91,14.70,0,335.14,381.12,60.9,56.9,0.517,378860.7,378860.7,27844,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437124,422879.00
04/23/2016 14:45,2,1.963,ACTIVE,214.64,357.38,59.986,1461437104,"201051344000853","219011344069620",30.71,13.30,0,336.34,386.83,61.1,57.0,0.504,377339.6,377339.6,27437,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437125,422880.00
04/23/2016 14:45,2,1.900,ACTIVE,213.74,355.28,59.991,1461437104,"201051344000685","219011344069620",31.13,12.30,0,332.73,379.32,59.9,55.9,0.513,383877.5,383877.5,32264,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437126,422881.00
04/23/2016 14:45,2,1.875,ACTIVE,213.96,355.58,59.986,1461437104,"201051344000917","219011344069620",31.01,14.00,0,333.03,379.32,58.9,54.9,0.486,380949.7,380949.7,32268,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437127,422882.00
04/23/2016 14:45,2,1.893,ACTIVE,213.74,355.88,59.986,1461437104,"201051344001145","219011344069620",30.83,12.00,0,334.54,379.32,59.1,55.1,0.486,386114.5,386114.5,32128,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437128,422883.00
04/23/2016 14:45,2,1.949,ACTIVE,213.96,356.78,59.970,1461437104,"201051344000651","219011344069620",30.87,13.70,0,334.24,380.52,61.0,57.0,0.491,378098.4,378098.4,32494,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437128,422884.00
04/23/2016 14:45,2,1.738,ACTIVE,211.93,354.97,59.981,1461437104,"274151322000088","219011344069620",29.80,16.30,0,335.14,366.40,52.4,48.7,0.349,628709.5,628709.5,21063,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437129,422885.00
04/23/2016 14:45,2,1.203,ACTIVE,212.83,429.82,59.986,1461437104,"274151322000068","219011344069620",40.37,19.50,0,333.63,468.89,49.4,45.7,0.327,525812.8,525812.8,22455,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437130,422886.00
04/23/2016 14:45,2,1.947,ACTIVE,213.74,355.58,59.996,1461437104,"201051344001135","219011344069620",30.67,13.30,0,333.33,379.32,60.5,56.5,0.499,374435.3,374435.3,32448,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437131,422887.00
04/23/2016 14:45,2,1.998,ACTIVE,213.29,356.78,59.986,1461437104,"201051344000594","219011344069620",30.85,12.30,0,332.73,380.82,62.4,58.3,0.504,382135.2,382135.2,27881,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437132,422888.00
04/23/2016 14:45,2,1.961,ACTIVE,213.96,355.58,59.954,1461437104,"201051344001203","219011344069620",30.57,13.00,0,334.24,381.42,60.7,56.7,0.499,381038.7,381038.7,32448,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437133,422889.00
04/23/2016 14:45,2,1.779,ACTIVE,212.16,355.88,59.986,1461437104,"274151322000054","219011344069620",29.74,17.30,0,334.54,367.30,53.6,49.8,0.367,642501.0,642501.0,21088,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437134,422890.00
04/23/2016 14:45,2,1.961,ACTIVE,213.96,355.58,59.991,1461437104,"201051344000867","219011344069620",30.89,14.00,0,334.24,380.22,61.4,57.4,0.495,370226.3,370226.3,27883,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437135,422891.00
04/23/2016 14:45,2,1.934,ACTIVE,213.74,356.18,60.023,1461437104,"201051344001093","219011344069620",30.79,13.00,0,333.03,379.32,60.4,56.3,0.477,379870.5,379870.5,32318,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437136,422892.00
04/23/2016 14:45,2,1.939,ACTIVE,213.96,357.68,59.991,1461437104,"201051344000900","219011344069620",30.73,13.30,0,334.54,381.12,60.4,56.3,0.495,385651.9,385651.9,27270,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437137,422893.00
04/23/2016 14:45,2,1.977,ACTIVE,214.19,356.48,59.991,1461437104,"201051344000648","219011344069620",30.43,13.00,0,335.44,381.12,61.0,56.9,0.495,378122.8,378122.8,27576,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437138,422894.00
04/23/2016 14:45,2,1.959,ACTIVE,214.19,356.78,59.991,1461437104,"201051344000569","219011344069620",30.89,13.70,0,335.14,381.73,61.4,57.3,0.504,386891.9,386891.9,27205,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437139,422895.00
04/23/2016 14:45,2,1.957,ACTIVE,213.96,357.08,59.986,1461437104,"201051344000983","219011344069620",30.81,13.70,0,334.84,381.12,61.1,57.0,0.513,378497.1,378497.1,27676,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437140,422896.00
04/23/2016 14:45,2,1.990,ACTIVE,214.41,357.68,59.996,1461437104,"201051344001158","219011344069620",30.42,12.70,0,334.54,382.03,61.4,57.3,0.508,373200.4,373200.4,27938,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437141,422897.00
04/23/2016 14:45,2,1.969,ACTIVE,214.41,358.28,59.959,1461437104,"201051344000576","219011344069620",30.57,13.70,0,334.84,384.13,61.0,56.9,0.491,380028.4,380028.4,27349,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437142,422898.00
04/23/2016 14:45,2,1.750,ACTIVE,211.93,358.88,59.986,1461437104,"274151322000087","219011344069620",29.90,20.70,0,335.74,366.70,53.0,49.2,0.358,616601.6,616601.6,21164,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461437142,422899.00
04/23/2016 15:00,2,1.932,ACTIVE,214.87,356.78,60.012,1461438003,"201051344000645","219011344069620",30.10,15.30,0,337.84,394.05,59.0,55.0,0.473,379641.1,379641.1,27491,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438004,422900.00
04/23/2016 15:00,2,1.730,ACTIVE,212.38,346.86,59.938,1461438003,"274151322000085","219011344069620",29.22,17.30,0,336.64,372.11,51.2,47.5,0.349,645143.4,645143.4,21100,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438005,422901.00
04/23/2016 15:00,2,1.932,ACTIVE,214.41,357.98,59.991,1461438003,"201051344000633","219011344069620",30.43,13.70,0,335.44,394.05,59.6,55.6,0.499,370529.0,370529.0,27952,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438006,422902.00
04/23/2016 15:00,2,1.936,ACTIVE,214.41,357.68,59.991,1461438003,"201051344000469","219011344069620",30.49,13.00,0,334.84,394.65,59.8,55.8,0.499,371798.0,371798.0,27899,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438007,422903.00
04/23/2016 15:00,2,1.920,ACTIVE,213.29,355.28,59.991,1461438003,"201051344000646","219011344069620",30.12,13.30,0,333.63,387.14,58.5,54.6,0.486,376031.1,376031.1,32455,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438008,422904.00
04/23/2016 15:00,2,1.764,ACTIVE,212.38,357.98,59.996,1461438003,"274151322000052","219011344069620",30.14,17.00,0,335.44,373.61,53.9,50.1,0.362,655245.8,655245.8,21322,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438009,422905.00
04/23/2016 15:00,2,1.932,ACTIVE,213.96,356.78,59.912,1461438003,"201051344000585","219011344069620",30.55,14.30,0,335.74,391.94,59.7,55.7,0.495,382042.7,382042.7,32460,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438010,422906.00
04/23/2016 15:00,2,1.877,ACTIVE,213.29,353.77,59.986,1461438003,"201051344001230","219011344069620",30.49,12.70,0,332.73,385.63,58.0,54.1,0.464,379794.2,379794.2,32253,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438011,422907.00
04/23/2016 15:00,2,1.891,ACTIVE,214.19,356.78,60.044,1461438003,"201051344000582","219011344069620",30.30,13.70,0,337.24,391.94,58.0,54.0,0.460,373361.8,373361.8,32429,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438012,422908.00
04/23/2016 15:00,2,1.938,ACTIVE,213.29,354.97,59.986,1461438003,"201051344000955","219011344069620",30.34,14.00,0,333.03,387.14,59.5,55.6,0.495,385038.0,385038.0,32369,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438013,422909.00
04/23/2016 15:00,2,1.182,ACTIVE,212.38,430.72,59.991,1461438003,"274151322000094","219011344069620",39.86,19.00,0,403.37,463.18,47.6,44.1,0.327,526087.4,526087.4,22247,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438014,422910.00
04/23/2016 15:00,2,1.975,ACTIVE,214.41,357.68,59.959,1461438003,"201051344000579","219011344069620",30.40,13.30,0,337.84,394.65,60.8,56.8,0.504,385363.4,385363.4,7973,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438015,422911.00
04/23/2016 15:00,2,1.949,ACTIVE,213.29,355.28,59.991,1461438003,"201051344000890","219011344069620",30.20,13.70,0,334.54,387.74,59.6,55.6,0.482,382192.6,382192.6,32392,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438015,422912.00
04/23/2016 15:00,2,1.916,ACTIVE,213.74,356.18,59.991,1461438003,"201051344000438","219011344069620",30.73,13.70,0,336.34,390.14,59.6,55.6,0.491,384346.3,384346.3,32398,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438016,422913.00
04/23/2016 15:00,2,1.914,ACTIVE,213.74,355.88,59.991,1461438003,"201051344000417","219011344069620",30.55,13.70,0,334.24,387.14,59.3,55.3,0.495,377430.9,377430.9,32548,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438017,422914.00
04/23/2016 15:00,2,1.746,ACTIVE,212.16,347.46,60.028,1461438003,"274151322000083","219011344069620",30.06,17.30,0,336.04,373.01,53.2,49.4,0.371,649430.0,649430.0,21382,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438018,422915.00
04/23/2016 15:00,2,1.850,ACTIVE,212.83,347.46,59.965,1461438003,"274151322000076","219011344069620",30.71,17.00,0,337.24,376.01,57.5,53.6,0.411,690949.5,690949.5,21380,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438019,422916.00
04/23/2016 15:00,2,1.947,ACTIVE,213.96,356.78,59.954,1461438003,"201051344000868","219011344069620",30.32,13.70,0,334.24,388.64,59.8,55.8,0.486,370906.8,370906.8,27632,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438020,422917.00
04/23/2016 15:00,2,1.840,ACTIVE,212.38,347.16,59.991,1461438003,"274151322000095","219011344069620",30.42,16.70,0,335.74,374.81,56.7,52.8,0.384,683928.8,683928.8,21283,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438021,422918.00
04/23/2016 15:00,2,1.963,ACTIVE,214.19,357.38,60.012,1461438003,"201051344000988","219011344069620",30.16,13.70,0,335.74,394.65,59.9,55.9,0.508,368250.5,368250.5,27921,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438022,422919.00
04/23/2016 15:00,2,1.936,ACTIVE,213.74,355.58,60.044,1461438003,"201051344001025","219011344069620",30.55,13.70,0,335.44,388.64,59.9,55.9,0.486,381937.8,381937.8,32442,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438023,422920.00
04/23/2016 15:00,2,1.918,ACTIVE,214.19,355.88,59.954,1461438003,"201051344000458","219011344069620",30.69,15.50,0,336.64,393.75,59.7,55.7,0.486,378876.0,378876.0,27845,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438024,422921.00
04/23/2016 15:00,2,1.959,ACTIVE,214.87,358.58,59.991,1461438003,"201051344000853","219011344069620",30.12,14.30,0,335.74,392.25,59.8,55.8,0.486,377355.0,377355.0,27438,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438024,422922.00
04/23/2016 15:00,2,1.895,ACTIVE,213.74,356.18,59.991,1461438003,"201051344000685","219011344069620",30.61,13.30,0,334.54,387.14,58.8,54.8,0.504,383892.7,383892.7,32265,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438026,422923.00
04/23/2016 15:00,2,1.873,ACTIVE,213.96,356.78,59.991,1461438003,"201051344000917","219011344069620",30.63,14.70,0,334.84,391.34,58.0,54.1,0.482,380964.6,380964.6,32269,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438027,422924.00
04/23/2016 15:00,2,1.875,ACTIVE,213.51,355.88,59.996,1461438003,"201051344001145","219011344069620",30.67,13.00,0,335.74,387.44,58.3,54.3,0.482,386129.4,386129.4,32129,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438027,422925.00
04/23/2016 15:00,2,1.941,ACTIVE,213.74,356.48,59.954,1461438003,"201051344000651","219011344069620",30.34,14.70,0,337.24,392.25,59.6,55.6,0.482,378113.8,378113.8,32495,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438028,422926.00
04/23/2016 15:00,2,1.725,ACTIVE,212.38,355.58,59.970,1461438003,"274151322000088","219011344069620",29.28,17.00,0,336.04,372.11,51.1,47.4,0.336,628722.6,628722.6,21064,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438029,422927.00
04/23/2016 15:00,2,1.201,ACTIVE,213.29,433.12,59.981,1461438003,"274151322000068","219011344069620",40.04,19.80,0,409.08,470.99,48.6,45.0,0.318,525825.1,525825.1,22456,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438030,422928.00
04/23/2016 15:00,2,1.920,ACTIVE,213.51,354.97,59.986,1461438003,"201051344001135","219011344069620",30.45,14.30,0,336.34,388.04,59.3,55.3,0.491,374450.5,374450.5,32449,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438031,422929.00
04/23/2016 15:00,2,1.967,ACTIVE,213.74,357.68,60.007,1461438003,"201051344000594","219011344069620",30.75,12.70,0,334.84,388.94,61.4,57.3,0.495,382150.8,382150.8,27882,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438032,422930.00
04/23/2016 15:00,2,1.936,ACTIVE,213.96,355.28,60.002,1461438003,"201051344001203","219011344069620",30.34,14.00,0,335.74,390.74,59.5,55.6,0.495,381054.0,381054.0,32449,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438033,422931.00
04/23/2016 15:00,2,1.746,ACTIVE,212.38,358.28,59.991,1461438003,"274151322000054","219011344069620",29.60,17.80,0,335.44,373.31,52.3,48.6,0.354,642514.3,642514.3,21089,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438034,422932.00
04/23/2016 15:00,2,1.957,ACTIVE,214.19,356.78,59.996,1461438003,"201051344000867","219011344069620",30.34,14.70,0,334.84,388.64,60.1,56.1,0.486,370241.7,370241.7,27884,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438035,422933.00
04/23/2016 15:00,2,1.898,ACTIVE,213.74,356.18,59.996,1461438003,"201051344001093","219011344069620",30.87,14.00,0,335.74,390.14,59.4,55.4,0.473,379885.7,379885.7,32319,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438036,422934.00
04/23/2016 15:00,2,1.930,ACTIVE,214.19,359.18,60.007,1461438003,"201051344000900","219011344069620",30.24,14.30,0,336.94,393.45,59.1,55.1,0.477,385667.0,385667.0,27271,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438037,422935.00
04/23/2016 15:00,2,1.938,ACTIVE,214.41,356.48,59.933,1461438003,"201051344000648","219011344069620",30.45,13.70,0,336.94,394.05,59.8,55.8,0.495,378138.0,378138.0,27577,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438038,422936.00
04/23/2016 15:00,2,1.957,ACTIVE,214.64,360.38,59.981,1461438003,"201051344000569","219011344069620",30.30,14.30,0,337.54,392.55,60.1,56.1,0.504,386907.2,386907.2,27206,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438039,422937.00
04/23/2016 15:00,2,1.947,ACTIVE,214.41,357.98,60.055,1461438003,"201051344000983","219011344069620",30.43,15.00,0,336.04,392.85,60.0,56.0,0.477,378512.4,378512.4,27677,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438039,422938.00
04/23/2016 15:00,2,1.959,ACTIVE,214.41,357.68,59.922,1461438003,"201051344001158","219011344069620",30.38,13.30,0,335.74,395.25,60.3,56.3,0.508,373215.7,373215.7,27939,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438040,422939.00
04/23/2016 15:00,2,1.934,ACTIVE,214.87,359.48,59.996,1461438003,"201051344000576","219011344069620",30.53,14.00,0,336.94,393.45,59.8,55.8,0.504,380043.6,380043.6,27350,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438041,422940.00
04/23/2016 15:00,2,1.725,ACTIVE,212.38,356.78,59.975,1461438003,"274151322000087","219011344069620",29.66,21.00,0,336.04,371.51,51.8,48.1,0.331,616614.8,616614.8,21165,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438042,422941.00
04/23/2016 15:15,2,6.334,ACTIVE,219.16,367.60,59.965,1461438904,"201051344000645","219011344069620",30.36,19.00,0,337.84,417.49,194.6,185.9,0.862,379668.2,379668.2,27492,0,0,0,L,1122011218,0,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438905,422942.00
04/23/2016 15:15,2,5.867,ACTIVE,214.41,369.10,59.965,1461438904,"274151322000085","219011344069620",28.75,21.80,0,335.74,391.94,170.9,163.0,0.658,645167.1,645167.1,21101,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438906,422943.00
04/23/2016 15:15,2,6.287,ACTIVE,218.48,366.70,59.975,1461438904,"201051344000633","219011344069620",30.51,17.30,0,336.34,418.39,194.3,185.6,0.910,370556.3,370556.3,27953,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438907,422944.00
04/23/2016 15:15,2,6.324,ACTIVE,219.61,368.20,59.965,1461438904,"201051344000469","219011344069620",30.26,16.30,0,336.04,418.70,193.7,185.0,0.897,371825.3,371825.3,27900,0,0,0,L,1122011218,0,124.27,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438908,422945.00
04/23/2016 15:15,2,6.230,ACTIVE,216.90,363.99,59.922,1461438904,"201051344000646","219011344069620",30.55,17.00,0,334.54,412.98,192.7,184.1,0.910,376058.1,376058.1,32456,0,0,0,L,1122011218,0,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438909,422946.00
04/23/2016 15:15,2,5.924,ACTIVE,214.19,362.49,59.965,1461438904,"274151322000052","219011344069620",29.82,23.30,0,333.63,395.25,178.9,170.7,0.703,655270.8,655270.8,21323,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438909,422947.00
04/23/2016 15:15,2,6.232,ACTIVE,218.03,363.99,60.012,1461438904,"201051344000585","219011344069620",30.32,18.00,0,335.14,418.09,191.4,182.8,0.879,382070.2,382070.2,32461,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438910,422948.00
04/23/2016 15:15,2,6.088,ACTIVE,216.67,361.29,59.965,1461438904,"201051344001230","219011344069620",30.30,16.70,0,334.24,413.29,186.7,178.3,0.849,379821.2,379821.2,32254,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438911,422949.00
04/23/2016 15:15,2,6.156,ACTIVE,218.03,362.49,59.970,1461438904,"201051344000582","219011344069620",30.24,17.50,0,336.64,416.59,188.5,180.0,0.849,373388.7,373388.7,32430,0,0,0,L,1122011218,0,124.72,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438912,422950.00
04/23/2016 15:15,2,6.225,ACTIVE,216.90,362.79,59.949,1461438904,"201051344000955","219011344069620",30.26,18.00,0,334.84,412.38,190.7,182.1,0.893,385065.3,385065.3,32370,0,0,0,L,1122011218,0,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438913,422951.00
04/23/2016 15:15,2,3.857,ACTIVE,214.41,440.04,59.949,1461438904,"274151322000094","219011344069620",40.73,24.50,0,405.77,471.90,160.1,152.6,0.628,526109.8,526109.8,22248,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438914,422952.00
04/23/2016 15:15,2,6.260,ACTIVE,219.61,368.50,59.959,1461438904,"201051344000579","219011344069620",30.36,17.80,0,337.84,418.39,192.6,183.9,0.875,385391.4,385391.4,7974,0,0,0,L,1122011218,0,124.72,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438915,422953.00
04/23/2016 15:15,2,6.158,ACTIVE,216.67,363.39,59.954,1461438904,"201051344000890","219011344069620",30.12,17.30,0,334.84,412.38,187.9,179.4,0.835,382220.1,382220.1,32393,0,0,0,L,1122011218,0,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438916,422954.00
04/23/2016 15:15,2,5.867,ACTIVE,217.13,362.79,59.959,1461438904,"201051344000438","219011344069620",30.69,17.50,0,336.34,412.38,182.2,173.9,0.840,384373.9,384373.9,32399,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438917,422955.00
04/23/2016 15:15,2,5.783,ACTIVE,217.13,363.09,59.975,1461438904,"201051344000417","219011344069620",29.96,18.00,0,334.54,411.18,175.4,167.4,0.840,377458.1,377458.1,32549,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438918,422956.00
04/23/2016 15:15,2,5.461,ACTIVE,213.96,370.30,59.954,1461438904,"274151322000083","219011344069620",29.56,24.00,0,334.54,393.75,163.4,155.8,0.645,649455.1,649455.1,21383,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438919,422957.00
04/23/2016 15:15,2,5.570,ACTIVE,214.87,356.78,59.944,1461438904,"274151322000076","219011344069620",30.36,23.80,0,336.64,397.66,171.2,163.3,0.681,690976.5,690976.5,21381,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438919,422958.00
04/23/2016 15:15,2,6.002,ACTIVE,218.03,363.39,59.954,1461438904,"201051344000868","219011344069620",29.94,17.50,0,336.34,416.59,182.0,173.7,0.826,370934.5,370934.5,27633,0,0,0,L,1122011218,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438920,422959.00
04/23/2016 15:15,2,5.930,ACTIVE,213.96,361.89,59.949,1461438904,"274151322000095","219011344069620",29.96,24.00,0,333.63,393.75,179.8,171.6,0.685,683955.8,683955.8,21284,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438921,422960.00
04/23/2016 15:15,2,6.363,ACTIVE,219.39,366.10,59.975,1461438904,"201051344000988","219011344069620",29.82,17.80,0,336.04,418.09,192.3,183.7,0.884,368278.3,368278.3,27922,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438922,422961.00
04/23/2016 15:15,2,6.406,ACTIVE,217.80,364.29,59.917,1461438904,"201051344001025","219011344069620",29.86,18.00,0,335.44,412.08,193.8,185.1,0.875,381965.7,381965.7,32443,0,0,0,L,1122011218,0,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438923,422962.00
04/23/2016 15:15,2,6.316,ACTIVE,219.61,366.70,59.965,1461438904,"201051344000458","219011344069620",30.16,19.80,0,337.54,419.00,192.8,184.2,0.906,378903.9,378903.9,27846,0,0,0,L,1122011218,0,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438924,422963.00
04/23/2016 15:15,2,6.283,ACTIVE,219.84,367.90,59.965,1461438904,"201051344000853","219011344069620",30.00,18.00,0,336.94,417.79,190.7,182.1,0.884,377382.9,377382.9,27439,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438925,422964.00
04/23/2016 15:15,2,6.178,ACTIVE,216.67,362.79,59.922,1461438904,"201051344000685","219011344069620",30.34,16.70,0,334.24,411.48,189.7,181.1,0.902,383920.4,383920.4,32266,0,0,0,L,1122011218,0,124.72,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438926,422965.00
04/23/2016 15:15,2,6.164,ACTIVE,217.80,362.79,59.965,1461438904,"201051344000917","219011344069620",30.20,19.50,0,334.54,412.68,188.6,180.1,0.871,380992.2,380992.2,32270,0,0,0,L,1122011218,0,124.49,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438927,422966.00
04/23/2016 15:15,2,6.158,ACTIVE,216.67,361.89,59.965,1461438904,"201051344001145","219011344069620",30.20,17.00,0,335.44,412.08,188.3,179.9,0.879,386157.2,386157.2,32130,0,0,0,L,1122011218,0,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438928,422967.00
04/23/2016 15:15,2,6.133,ACTIVE,218.26,363.99,59.949,1461438904,"201051344000651","219011344069620",30.22,19.30,0,336.34,416.89,187.7,179.2,0.849,378141.7,378141.7,32496,0,0,0,L,1122011218,0,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438929,422968.00
04/23/2016 15:15,2,5.605,ACTIVE,213.74,351.97,59.954,1461438904,"274151322000088","219011344069620",28.92,22.30,0,333.63,389.24,164.1,156.5,0.619,628747.0,628747.0,21065,0,0,0,L,1151911521,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438930,422969.00
04/23/2016 15:15,2,3.854,ACTIVE,215.09,438.83,59.949,1461438904,"274151322000068","219011344069620",40.06,25.80,0,407.27,475.20,155.3,148.0,0.579,525848.1,525848.1,22457,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438931,422970.00
04/23/2016 15:15,2,6.137,ACTIVE,217.80,362.49,59.959,1461438904,"201051344001135","219011344069620",30.14,18.30,0,334.54,412.08,187.3,178.8,0.862,374478.3,374478.3,32450,0,0,0,L,1122011218,0,124.72,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438932,422971.00
04/23/2016 15:15,2,6.318,ACTIVE,217.35,363.99,59.954,1461438904,"201051344000594","219011344069620",30.49,17.50,0,335.44,413.89,195.1,186.4,0.857,382179.5,382179.5,27883,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438933,422972.00
04/23/2016 15:15,2,6.268,ACTIVE,218.03,364.59,59.944,1461438904,"201051344001203","219011344069620",29.90,18.30,0,336.34,415.99,189.7,181.2,0.888,381082.0,381082.0,32450,0,0,0,L,1122011218,0,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438934,422973.00
04/23/2016 15:15,2,5.797,ACTIVE,214.19,355.28,59.970,1461438904,"274151322000054","219011344069620",28.84,23.30,0,333.93,394.95,169.3,161.5,0.645,642539.3,642539.3,21090,0,0,0,L,1151911521,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438935,422974.00
04/23/2016 15:15,2,6.289,ACTIVE,218.48,365.49,59.970,1461438904,"201051344000867","219011344069620",29.94,18.70,0,336.34,414.49,190.6,182.0,0.857,370269.9,370269.9,27885,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438936,422975.00
04/23/2016 15:15,2,6.109,ACTIVE,217.80,363.09,59.970,1461438904,"201051344001093","219011344069620",30.32,17.80,0,335.14,411.78,187.6,179.1,0.835,379913.6,379913.6,32320,0,0,0,L,1122011218,0,124.49,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438937,422976.00
