ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 15:15,2,6.225,ACTIVE,218.93,366.40,59.965,1461438904,"201051344000900","219011344069620",29.96,17.80,0,336.34,418.39,188.8,180.3,0.853,385695.2,385695.2,27272,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438938,422977.00
04/23/2016 15:15,2,6.125,ACTIVE,218.93,364.89,59.965,1461438904,"201051344000648","219011344069620",30.18,18.00,0,336.64,418.39,187.1,178.6,0.853,378166.1,378166.1,27578,0,0,0,L,1122011218,0,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438938,422978.00
04/23/2016 15:15,2,6.193,ACTIVE,219.16,366.70,59.938,1461438904,"201051344000569","219011344069620",29.78,18.70,0,336.34,417.49,186.8,178.3,0.862,386935.5,386935.5,27207,0,0,0,L,1122011218,0,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438939,422979.00
04/23/2016 15:15,2,6.082,ACTIVE,219.16,366.70,59.996,1461438904,"201051344000983","219011344069620",30.12,19.00,0,336.04,418.39,185.5,177.1,0.866,378540.7,378540.7,27678,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438940,422980.00
04/23/2016 15:15,2,6.010,ACTIVE,219.39,366.70,59.933,1461438904,"201051344001158","219011344069620",30.30,17.80,0,336.04,418.70,184.3,176.0,0.853,373244.1,373244.1,27940,0,0,0,L,1122011218,0,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438941,422981.00
04/23/2016 15:15,2,5.979,ACTIVE,219.16,365.49,59.965,1461438904,"201051344000576","219011344069620",30.32,18.70,0,336.04,418.39,183.6,175.3,0.826,380071.9,380071.9,27351,0,0,0,L,1122011218,0,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438942,422982.00
04/23/2016 15:15,2,5.494,ACTIVE,214.41,360.38,59.986,1461438904,"274151322000087","219011344069620",29.12,27.80,0,332.73,392.25,161.9,154.3,0.597,616639.7,616639.7,21166,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461438943,422983.00
04/23/2016 15:30,2,2.873,ACTIVE,215.77,351.67,59.959,1461439803,"201051344000645","219011344069620",29.90,21.50,0,339.04,411.18,87.0,82.0,0.393,379694.4,379694.4,27493,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439804,422984.00
04/23/2016 15:30,2,2.582,ACTIVE,212.83,357.68,59.959,1461439803,"274151322000085","219011344069620",29.10,23.30,0,330.03,384.13,76.1,71.5,0.539,645190.1,645190.1,21102,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439805,422985.00
04/23/2016 15:30,2,2.865,ACTIVE,215.32,352.87,59.954,1461439803,"201051344000633","219011344069620",30.16,19.50,0,338.14,407.57,87.5,82.5,0.411,370582.6,370582.6,27954,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439806,422986.00
04/23/2016 15:30,2,2.861,ACTIVE,215.54,351.97,59.965,1461439803,"201051344000469","219011344069620",30.08,18.70,0,338.14,410.88,87.1,82.2,0.415,371851.5,371851.5,27901,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439807,422987.00
04/23/2016 15:30,2,2.809,ACTIVE,213.96,349.56,59.970,1461439803,"201051344000646","219011344069620",30.28,18.70,0,334.84,406.37,86.2,81.2,0.407,376083.9,376083.9,32457,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439808,422988.00
04/23/2016 15:30,2,2.625,ACTIVE,212.38,345.06,59.959,1461439803,"274151322000052","219011344069620",30.16,25.00,0,334.24,385.33,80.2,75.5,0.309,655294.9,655294.9,21324,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439809,422989.00
04/23/2016 15:30,2,2.848,ACTIVE,214.87,350.17,59.907,1461439803,"201051344000585","219011344069620",30.43,19.50,0,336.94,404.87,87.8,82.8,0.407,382096.6,382096.6,32462,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439809,422990.00
04/23/2016 15:30,2,2.781,ACTIVE,213.96,348.96,59.965,1461439803,"201051344001230","219011344069620",30.34,17.50,0,334.24,406.67,85.5,80.6,0.398,379846.9,379846.9,32255,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439810,422991.00
04/23/2016 15:30,2,2.797,ACTIVE,215.09,350.17,59.981,1461439803,"201051344000582","219011344069620",30.16,20.00,0,336.64,405.47,85.4,80.5,0.389,373414.4,373414.4,32431,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439811,422992.00
04/23/2016 15:30,2,2.824,ACTIVE,213.96,348.96,59.986,1461439803,"201051344000955","219011344069620",30.40,19.80,0,334.84,404.87,87.0,82.0,0.407,385091.2,385091.2,32371,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439812,422993.00
04/23/2016 15:30,2,1.770,ACTIVE,212.83,425.01,59.954,1461439803,"274151322000094","219011344069620",39.62,24.30,0,403.37,470.69,72.0,67.6,0.513,526131.1,526131.1,22249,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439813,422994.00
04/23/2016 15:30,2,2.848,ACTIVE,215.54,351.07,59.954,1461439803,"201051344000579","219011344069620",30.79,19.00,0,338.74,410.88,88.9,83.9,0.415,385417.8,385417.8,7975,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439814,422995.00
04/23/2016 15:30,2,2.854,ACTIVE,214.19,348.36,59.954,1461439803,"201051344000890","219011344069620",30.20,18.30,0,335.14,405.77,87.3,82.4,0.393,382246.1,382246.1,32394,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439815,422996.00
04/23/2016 15:30,2,2.834,ACTIVE,214.64,350.17,59.928,1461439803,"201051344000438","219011344069620",30.30,19.30,0,336.04,406.07,86.9,82.0,0.411,384399.8,384399.8,32400,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439816,422997.00
04/23/2016 15:30,2,2.816,ACTIVE,214.41,349.86,59.959,1461439803,"201051344000417","219011344069620",30.18,18.70,0,335.14,404.27,86.1,81.2,0.402,377483.7,377483.7,32550,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439817,422998.00
04/23/2016 15:30,2,2.637,ACTIVE,212.61,344.45,59.954,1461439803,"274151322000083","219011344069620",29.88,25.30,0,333.93,385.03,79.9,75.2,0.314,649478.9,649478.9,21384,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439818,422999.00
04/23/2016 15:30,2,2.787,ACTIVE,213.74,353.77,59.959,1461439803,"274151322000076","219011344069620",30.36,25.00,0,337.84,391.64,85.7,80.8,0.336,691002.0,691002.0,21382,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439819,423000.00
04/23/2016 15:30,2,2.818,ACTIVE,214.64,349.56,59.959,1461439803,"201051344000868","219011344069620",30.40,19.30,0,336.64,404.87,86.8,81.8,0.393,370960.3,370960.3,27634,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439819,423001.00
04/23/2016 15:30,2,2.791,ACTIVE,212.83,346.56,59.954,1461439803,"274151322000095","219011344069620",30.14,24.30,0,332.73,387.44,85.2,80.3,0.323,683981.1,683981.1,21285,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439820,423002.00
04/23/2016 15:30,2,2.902,ACTIVE,215.32,352.27,59.959,1461439803,"201051344000988","219011344069620",29.64,20.00,0,337.54,411.78,87.2,82.2,0.411,368304.1,368304.1,27923,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439821,423003.00
04/23/2016 15:30,2,2.877,ACTIVE,214.64,348.66,59.938,1461439803,"201051344001025","219011344069620",30.00,19.30,0,336.04,406.07,87.4,82.5,0.398,381991.5,381991.5,32444,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439822,423004.00
04/23/2016 15:30,2,2.836,ACTIVE,215.32,350.17,59.959,1461439803,"201051344000458","219011344069620",30.40,21.80,0,339.04,410.58,87.3,82.4,0.415,378929.6,378929.6,27847,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439823,423005.00
04/23/2016 15:30,2,2.867,ACTIVE,216.00,352.57,59.944,1461439803,"201051344000853","219011344069620",30.00,20.30,0,339.95,410.58,87.1,82.2,0.407,377408.5,377408.5,27440,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439824,423006.00
04/23/2016 15:30,2,2.781,ACTIVE,214.41,350.17,59.938,1461439803,"201051344000685","219011344069620",30.69,18.00,0,336.34,405.47,86.5,81.6,0.415,383946.0,383946.0,32267,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439825,423007.00
04/23/2016 15:30,2,2.809,ACTIVE,214.87,350.47,59.949,1461439803,"201051344000917","219011344069620",30.18,21.30,0,335.74,405.17,85.8,80.9,0.402,381017.6,381017.6,32271,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439826,423008.00
04/23/2016 15:30,2,2.791,ACTIVE,214.41,349.26,59.981,1461439803,"201051344001145","219011344069620",30.61,18.00,0,337.54,406.37,86.5,81.6,0.402,386182.6,386182.6,32131,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439827,423009.00
04/23/2016 15:30,2,2.855,ACTIVE,215.09,350.77,59.975,1461439803,"201051344000651","219011344069620",30.14,21.00,0,337.54,404.27,87.2,82.3,0.393,378167.3,378167.3,32497,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439828,423010.00
04/23/2016 15:30,2,2.592,ACTIVE,212.61,361.89,59.928,1461439803,"274151322000088","219011344069620",28.98,22.80,0,329.43,383.53,76.1,71.5,0.521,628769.4,628769.4,21066,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439829,423011.00
04/23/2016 15:30,2,1.781,ACTIVE,213.51,428.61,59.949,1461439803,"274151322000068","219011344069620",40.02,25.80,0,409.38,475.50,71.8,67.3,0.486,525869.2,525869.2,22458,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439829,423012.00
04/23/2016 15:30,2,2.867,ACTIVE,214.64,348.66,59.959,1461439803,"201051344001135","219011344069620",29.96,20.30,0,335.74,404.57,87.0,82.0,0.398,374503.6,374503.6,32451,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439830,423013.00
04/23/2016 15:30,2,2.902,ACTIVE,214.41,350.47,59.965,1461439803,"201051344000594","219011344069620",30.47,19.30,0,335.14,406.37,89.6,84.6,0.411,382205.6,382205.6,27884,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439831,423014.00
04/23/2016 15:30,2,2.871,ACTIVE,214.87,348.96,59.912,1461439803,"201051344001203","219011344069620",30.04,19.30,0,336.34,404.87,87.3,82.4,0.407,381107.3,381107.3,32451,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439832,423015.00
04/23/2016 15:30,2,2.633,ACTIVE,213.06,363.69,59.949,1461439803,"274151322000054","219011344069620",29.02,24.50,0,327.92,388.04,77.3,72.7,0.539,642561.8,642561.8,21091,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439833,423016.00
04/23/2016 15:30,2,2.857,ACTIVE,215.32,350.47,59.959,1461439803,"201051344000867","219011344069620",30.30,20.70,0,337.54,405.17,87.7,82.7,0.402,370295.3,370295.3,27886,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439834,423017.00
04/23/2016 15:30,2,2.791,ACTIVE,214.64,350.47,59.949,1461439803,"201051344001093","219011344069620",30.51,19.30,0,336.94,403.07,86.3,81.4,0.389,379938.6,379938.6,32321,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439835,423018.00
04/23/2016 15:30,2,2.852,ACTIVE,215.09,351.07,59.949,1461439803,"201051344000900","219011344069620",30.18,20.00,0,338.44,406.67,87.2,82.2,0.402,385720.4,385720.4,27273,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439836,423019.00
04/23/2016 15:30,2,2.842,ACTIVE,215.32,351.07,59.938,1461439803,"201051344000648","219011344069620",30.24,19.50,0,339.04,410.28,87.1,82.1,0.402,378191.3,378191.3,27579,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439837,423020.00
04/23/2016 15:30,2,2.857,ACTIVE,215.32,351.07,59.954,1461439803,"201051344000569","219011344069620",30.08,20.30,0,338.44,409.08,87.0,82.1,0.407,386960.6,386960.6,27208,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439838,423021.00
04/23/2016 15:30,2,2.846,ACTIVE,215.54,351.07,59.959,1461439803,"201051344000983","219011344069620",30.36,21.30,0,338.14,406.97,87.5,82.6,0.415,378566.0,378566.0,27679,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439839,423022.00
04/23/2016 15:30,2,2.852,ACTIVE,215.54,350.77,59.949,1461439803,"201051344001158","219011344069620",30.26,19.80,0,339.04,409.68,87.4,82.4,0.407,373269.3,373269.3,27941,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439840,423023.00
04/23/2016 15:30,2,2.861,ACTIVE,215.54,351.67,59.965,1461439803,"201051344000576","219011344069620",29.94,19.50,0,339.04,409.68,86.8,81.8,0.402,380096.8,380096.8,27352,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439841,423024.00
04/23/2016 15:30,2,2.592,ACTIVE,213.29,356.78,59.959,1461439803,"274151322000087","219011344069620",29.12,29.30,0,331.23,384.43,76.6,72.0,0.499,616661.8,616661.8,21167,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461439842,423025.00
04/23/2016 15:45,2,2.812,ACTIVE,215.77,351.67,59.991,1461440703,"201051344000645","219011344069620",30.12,21.80,0,339.65,380.52,85.7,80.8,0.389,379717.0,379717.0,27494,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440704,423026.00
04/23/2016 15:45,2,2.586,ACTIVE,212.83,355.58,59.986,1461440703,"274151322000085","219011344069620",28.67,24.50,0,329.73,380.82,75.1,70.6,0.513,645209.8,645209.8,21103,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440705,423027.00
04/23/2016 15:45,2,2.814,ACTIVE,215.32,352.57,59.986,1461440703,"201051344000633","219011344069620",30.36,20.30,0,338.44,381.73,86.5,81.6,0.411,370605.3,370605.3,27955,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440706,423028.00
04/23/2016 15:45,2,2.809,ACTIVE,215.77,351.67,60.012,1461440703,"201051344000469","219011344069620",30.34,19.00,0,338.44,382.33,86.3,81.4,0.411,371874.1,371874.1,27902,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440707,423029.00
04/23/2016 15:45,2,2.762,ACTIVE,214.41,350.17,59.981,1461440703,"201051344000646","219011344069620",30.42,19.50,0,334.54,376.92,85.1,80.2,0.407,376106.3,376106.3,32458,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440708,423030.00
04/23/2016 15:45,2,2.605,ACTIVE,212.61,354.37,59.991,1461440703,"274151322000052","219011344069620",29.98,25.80,0,333.63,366.70,79.1,74.4,0.305,655315.7,655315.7,21325,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440709,423031.00
04/23/2016 15:45,2,2.826,ACTIVE,215.09,350.47,59.991,1461440703,"201051344000585","219011344069620",30.42,20.70,0,337.24,378.12,87.1,82.1,0.407,382119.4,382119.4,32463,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440710,423032.00
04/23/2016 15:45,2,2.764,ACTIVE,214.19,348.96,60.002,1461440703,"201051344001230","219011344069620",30.30,18.30,0,333.63,375.41,84.8,79.9,0.389,379869.2,379869.2,32256,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440711,423033.00
04/23/2016 15:45,2,2.764,ACTIVE,215.09,350.47,60.018,1461440703,"201051344000582","219011344069620",30.34,20.70,0,336.64,377.82,84.9,80.0,0.389,373436.6,373436.6,32432,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440712,423034.00
04/23/2016 15:45,2,2.803,ACTIVE,214.19,349.56,60.007,1461440703,"201051344000955","219011344069620",30.38,20.00,0,333.63,375.71,86.2,81.3,0.407,385113.8,385113.8,32372,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440713,423035.00
04/23/2016 15:45,2,1.744,ACTIVE,212.61,439.74,60.007,1461440703,"274151322000094","219011344069620",40.10,24.80,0,408.48,467.69,71.5,67.1,0.513,526149.6,526149.6,22250,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440714,423036.00
04/23/2016 15:45,2,2.846,ACTIVE,215.54,350.77,60.007,1461440703,"201051344000579","219011344069620",30.79,19.80,0,338.74,381.73,88.8,83.8,0.415,385440.9,385440.9,7976,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440715,423037.00
04/23/2016 15:45,2,2.836,ACTIVE,214.19,349.86,60.028,1461440703,"201051344000890","219011344069620",30.40,18.70,0,334.54,376.31,87.3,82.4,0.393,382268.8,382268.8,32395,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440716,423038.00
04/23/2016 15:45,2,2.820,ACTIVE,214.64,351.07,60.018,1461440703,"201051344000438","219011344069620",30.51,20.00,0,336.94,377.22,87.2,82.2,0.411,384422.4,384422.4,32401,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440717,423039.00
04/23/2016 15:45,2,2.850,ACTIVE,214.41,350.47,59.975,1461440703,"201051344000417","219011344069620",30.24,19.30,0,334.84,376.31,87.3,82.4,0.415,377506.0,377506.0,32551,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440718,423040.00
04/23/2016 15:45,2,2.682,ACTIVE,212.61,353.77,59.996,1461440703,"274151322000083","219011344069620",30.02,26.50,0,334.24,366.40,81.5,76.8,0.318,649499.6,649499.6,21385,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440719,423041.00
04/23/2016 15:45,2,2.826,ACTIVE,213.29,347.46,59.996,1461440703,"274151322000076","219011344069620",30.63,25.80,0,337.54,368.50,87.6,82.6,0.349,691024.2,691024.2,21383,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440720,423042.00
04/23/2016 15:45,2,2.881,ACTIVE,214.87,350.77,60.007,1461440703,"201051344000868","219011344069620",30.14,20.00,0,336.64,380.82,88.0,83.0,0.398,370982.9,370982.9,27635,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440720,423043.00
04/23/2016 15:45,2,2.789,ACTIVE,212.61,352.27,59.991,1461440703,"274151322000095","219011344069620",30.32,25.50,0,333.63,367.90,85.6,80.7,0.323,684003.2,684003.2,21286,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440721,423044.00
04/23/2016 15:45,2,2.859,ACTIVE,215.32,352.27,60.002,1461440703,"201051344000988","219011344069620",30.20,20.70,0,337.54,381.73,87.5,82.5,0.407,368326.8,368326.8,27924,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440722,423045.00
04/23/2016 15:45,2,2.869,ACTIVE,214.64,350.17,60.002,1461440703,"201051344001025","219011344069620",30.12,20.70,0,335.44,376.92,87.6,82.6,0.398,382014.3,382014.3,32445,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440723,423046.00
04/23/2016 15:45,2,2.852,ACTIVE,215.32,349.86,59.986,1461440703,"201051344000458","219011344069620",30.24,22.30,0,338.74,381.12,87.3,82.4,0.420,378952.3,378952.3,27848,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440724,423047.00
04/23/2016 15:45,2,2.836,ACTIVE,216.00,352.57,59.996,1461440703,"201051344000853","219011344069620",30.36,21.00,0,339.95,381.12,87.2,82.3,0.407,377431.2,377431.2,27441,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440725,423048.00
04/23/2016 15:45,2,2.807,ACTIVE,214.41,350.47,59.996,1461440703,"201051344000685","219011344069620",30.40,18.30,0,335.74,376.92,86.4,81.5,0.415,383968.4,383968.4,32268,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440726,423049.00
04/23/2016 15:45,2,2.795,ACTIVE,214.87,350.17,60.007,1461440703,"201051344000917","219011344069620",30.34,21.80,0,336.04,378.12,85.9,81.0,0.398,381039.9,381039.9,32272,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440727,423050.00
04/23/2016 15:45,2,2.746,ACTIVE,214.41,350.17,60.007,1461440703,"201051344001145","219011344069620",30.97,19.30,0,336.04,376.92,86.1,81.2,0.402,386205.1,386205.1,32132,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440728,423051.00
04/23/2016 15:45,2,2.838,ACTIVE,215.09,350.77,60.002,1461440703,"201051344000651","219011344069620",30.26,21.00,0,337.24,380.22,87.0,82.0,0.398,378189.9,378189.9,32498,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440729,423052.00
04/23/2016 15:45,2,2.580,ACTIVE,212.83,351.97,60.002,1461440703,"274151322000088","219011344069620",29.00,23.80,0,330.33,380.52,75.7,71.2,0.521,628789.0,628789.0,21067,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440730,423053.00
04/23/2016 15:45,2,1.727,ACTIVE,213.74,445.45,59.996,1461440703,"274151322000068","219011344069620",40.85,26.30,0,407.87,472.20,71.6,67.2,0.499,525887.7,525887.7,22459,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440730,423054.00
04/23/2016 15:45,2,2.840,ACTIVE,214.64,349.26,60.034,1461440703,"201051344001135","219011344069620",30.26,20.70,0,335.14,376.92,87.0,82.1,0.402,374526.0,374526.0,32452,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440731,423055.00
04/23/2016 15:45,2,2.893,ACTIVE,214.41,350.47,60.007,1461440703,"201051344000594","219011344069620",30.57,19.50,0,335.44,379.02,89.6,84.6,0.407,382228.6,382228.6,27885,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440732,423056.00
04/23/2016 15:45,2,2.854,ACTIVE,214.87,350.17,60.007,1461440703,"201051344001203","219011344069620",30.22,20.00,0,336.94,379.32,87.4,82.5,0.411,381129.9,381129.9,32452,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440733,423057.00
04/23/2016 15:45,2,2.635,ACTIVE,212.38,368.20,59.991,1461440703,"274151322000054","219011344069620",28.98,25.50,0,328.82,381.73,77.4,72.7,0.544,642581.8,642581.8,21092,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440734,423058.00
04/23/2016 15:45,2,2.877,ACTIVE,214.87,350.77,60.002,1461440703,"201051344000867","219011344069620",30.18,21.50,0,337.84,380.22,88.0,83.0,0.402,370317.9,370317.9,27887,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440735,423059.00
04/23/2016 15:45,2,2.828,ACTIVE,214.64,350.47,59.970,1461440703,"201051344001093","219011344069620",30.24,19.80,0,337.54,377.22,86.6,81.6,0.389,379960.9,379960.9,32322,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440736,423060.00
04/23/2016 15:45,2,2.879,ACTIVE,215.32,351.07,60.002,1461440703,"201051344000648","219011344069620",30.18,20.00,0,337.54,381.42,87.9,82.9,0.407,378213.8,378213.8,27580,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440738,423061.00
04/23/2016 15:45,2,2.914,ACTIVE,215.32,351.37,60.002,1461440703,"201051344000569","219011344069620",29.96,21.80,0,338.44,381.42,88.5,83.4,0.415,386983.1,386983.1,27209,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440739,423062.00
04/23/2016 15:45,2,2.914,ACTIVE,215.32,350.77,59.965,1461440703,"201051344000983","219011344069620",30.12,21.80,0,338.44,381.12,88.9,83.9,0.420,378588.6,378588.6,27680,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440740,423063.00
04/23/2016 15:45,2,2.877,ACTIVE,215.54,350.77,59.991,1461440703,"201051344001158","219011344069620",30.40,20.30,0,337.54,382.03,88.5,83.5,0.415,373291.9,373291.9,27942,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440741,423064.00
04/23/2016 15:45,2,2.855,ACTIVE,215.54,351.97,60.007,1461440703,"201051344000576","219011344069620",30.22,20.30,0,339.04,380.82,87.4,82.4,0.402,380119.3,380119.3,27353,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440742,423065.00
04/23/2016 15:45,2,2.621,ACTIVE,212.61,350.77,60.018,1461440703,"274151322000087","219011344069620",29.00,31.30,0,331.23,381.73,77.0,72.4,0.521,616681.6,616681.6,21168,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440743,423066.00
04/23/2016 15:45,2,2.869,ACTIVE,215.09,351.97,60.002,1461440703,"201051344000900","219011344069620",30.10,20.00,0,338.14,381.42,87.5,82.5,0.407,385743.1,385743.1,27274,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461440744,423067.00
04/23/2016 16:00,2,2.670,ACTIVE,215.77,350.77,59.970,1461441603,"201051344000645","219011344069620",29.94,22.50,0,339.04,399.46,80.9,76.2,0.367,379742.0,379742.0,27495,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441605,423068.00
04/23/2016 16:00,2,2.400,ACTIVE,213.06,364.59,59.991,1461441603,"274151322000085","219011344069620",29.04,25.00,0,330.03,380.52,70.5,66.1,0.491,645231.6,645231.6,21104,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441606,423069.00
04/23/2016 16:00,2,2.654,ACTIVE,215.32,353.17,59.970,1461441603,"201051344000633","219011344069620",30.38,20.00,0,338.14,399.46,81.7,76.9,0.384,370630.5,370630.5,27956,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441607,423070.00
04/23/2016 16:00,2,2.664,ACTIVE,215.77,350.77,59.933,1461441603,"201051344000469","219011344069620",30.20,19.50,0,337.84,400.36,81.5,76.7,0.384,371899.1,371899.1,27903,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441608,423071.00
04/23/2016 16:00,2,2.637,ACTIVE,213.96,348.66,59.954,1461441603,"201051344000646","219011344069620",29.98,20.00,0,334.84,399.16,80.1,75.4,0.380,376131.0,376131.0,32459,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441608,423072.00
04/23/2016 16:00,2,2.451,ACTIVE,212.61,357.08,59.944,1461441603,"274151322000052","219011344069620",29.90,26.30,0,329.73,379.92,74.2,69.6,0.517,655338.6,655338.6,21326,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441609,423073.00
04/23/2016 16:00,2,2.682,ACTIVE,214.64,350.47,59.944,1461441603,"201051344000585","219011344069620",30.08,20.30,0,337.24,398.86,81.7,76.9,0.380,382144.6,382144.6,32464,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441610,423074.00
04/23/2016 16:00,2,2.580,ACTIVE,213.96,348.06,59.933,1461441603,"201051344001230","219011344069620",30.53,18.00,0,334.54,398.56,79.8,75.1,0.367,379893.8,379893.8,32257,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441611,423075.00
04/23/2016 16:00,2,2.598,ACTIVE,214.87,349.86,59.928,1461441603,"201051344000582","219011344069620",30.16,21.00,0,337.54,398.86,79.3,74.6,0.362,373461.2,373461.2,32433,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441612,423076.00
04/23/2016 16:00,2,2.627,ACTIVE,213.96,348.96,59.959,1461441603,"201051344000955","219011344069620",30.43,20.70,0,334.84,398.26,81.0,76.3,0.380,385138.7,385138.7,32373,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441613,423077.00
04/23/2016 16:00,2,1.625,ACTIVE,213.06,438.83,59.954,1461441603,"274151322000094","219011344069620",39.90,25.80,0,402.46,472.20,65.9,61.7,0.468,526169.9,526169.9,22251,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441614,423078.00
04/23/2016 16:00,2,2.686,ACTIVE,215.54,350.77,59.954,1461441603,"201051344000579","219011344069620",30.43,20.00,0,338.74,400.36,82.8,78.0,0.384,385466.4,385466.4,7977,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441615,423079.00
04/23/2016 16:00,2,2.646,ACTIVE,214.19,348.96,59.928,1461441603,"201051344000890","219011344069620",30.28,19.30,0,335.44,399.16,81.1,76.4,0.362,382293.7,382293.7,32396,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441616,423080.00
04/23/2016 16:00,2,2.611,ACTIVE,214.41,349.26,59.954,1461441603,"201051344000438","219011344069620",30.53,20.30,0,336.34,398.56,80.7,76.0,0.380,384447.3,384447.3,32402,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441617,423081.00
04/23/2016 16:00,2,2.625,ACTIVE,214.41,349.56,59.954,1461441603,"201051344000417","219011344069620",30.00,20.00,0,335.74,397.96,79.8,75.1,0.371,377530.6,377530.6,32552,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441617,423082.00
04/23/2016 16:00,2,2.422,ACTIVE,213.06,364.59,59.954,1461441603,"274151322000083","219011344069620",29.80,26.30,0,329.13,379.62,73.0,68.6,0.530,649522.4,649522.4,21386,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441618,423083.00
04/23/2016 16:00,2,2.578,ACTIVE,213.29,352.57,59.938,1461441603,"274151322000076","219011344069620",30.16,26.80,0,336.94,382.93,78.7,74.0,0.309,691048.7,691048.7,21384,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441619,423084.00
04/23/2016 16:00,2,2.652,ACTIVE,215.09,350.17,59.949,1461441603,"201051344000868","219011344069620",30.00,19.80,0,337.84,398.86,80.6,75.8,0.367,371007.9,371007.9,27636,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441620,423085.00
04/23/2016 16:00,2,2.541,ACTIVE,212.83,348.06,59.954,1461441603,"274151322000095","219011344069620",30.24,26.50,0,333.33,382.03,77.8,73.1,0.292,684027.6,684027.6,21287,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441621,423086.00
04/23/2016 16:00,2,2.656,ACTIVE,215.54,351.97,59.970,1461441603,"201051344000988","219011344069620",29.96,21.30,0,337.24,400.96,80.6,75.9,0.384,368351.8,368351.8,27925,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441622,423087.00
04/23/2016 16:00,2,2.631,ACTIVE,214.19,347.46,59.922,1461441603,"201051344001025","219011344069620",30.22,21.30,0,335.44,398.86,80.5,75.8,0.362,382039.3,382039.3,32446,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441623,423088.00
04/23/2016 16:00,2,2.629,ACTIVE,215.32,350.17,59.944,1461441603,"201051344000458","219011344069620",30.20,23.30,0,337.84,400.06,80.4,75.6,0.389,378977.3,378977.3,27849,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441624,423089.00
04/23/2016 16:00,2,2.656,ACTIVE,216.00,351.37,59.949,1461441603,"201051344000853","219011344069620",29.78,21.80,0,339.04,404.27,80.1,75.4,0.376,377456.1,377456.1,27442,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441625,423090.00
04/23/2016 16:00,2,2.588,ACTIVE,214.19,349.86,59.949,1461441603,"201051344000685","219011344069620",30.38,19.50,0,336.64,398.56,79.6,74.9,0.380,383993.3,383993.3,32269,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441626,423091.00
04/23/2016 16:00,2,2.586,ACTIVE,214.64,349.56,59.949,1461441603,"201051344000917","219011344069620",30.16,22.00,0,336.34,397.66,79.0,74.3,0.367,381064.6,381064.6,32273,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441626,423092.00
04/23/2016 16:00,2,2.562,ACTIVE,214.41,349.56,59.938,1461441603,"201051344001145","219011344069620",30.55,19.00,0,336.64,398.56,79.3,74.6,0.367,386229.9,386229.9,32133,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441627,423093.00
04/23/2016 16:00,2,2.615,ACTIVE,214.87,349.86,59.922,1461441603,"201051344000651","219011344069620",30.10,22.00,0,337.84,398.26,79.7,75.0,0.362,378214.8,378214.8,32499,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441628,423094.00
04/23/2016 16:00,2,2.344,ACTIVE,212.38,349.56,59.944,1461441603,"274151322000088","219011344069620",29.02,24.50,0,329.43,379.92,69.0,64.7,0.468,628810.6,628810.6,21068,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441629,423095.00
04/23/2016 16:00,2,1.652,ACTIVE,213.51,434.02,59.949,1461441603,"274151322000068","219011344069620",39.18,27.00,0,406.97,467.99,65.7,61.5,0.455,525908.2,525908.2,22460,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441630,423096.00
04/23/2016 16:00,2,2.592,ACTIVE,214.41,348.06,59.938,1461441603,"201051344001135","219011344069620",30.20,21.50,0,336.04,397.96,79.3,74.7,0.362,374550.7,374550.7,32453,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441631,423097.00
04/23/2016 16:00,2,2.631,ACTIVE,214.64,349.86,59.938,1461441603,"201051344000594","219011344069620",30.69,20.30,0,336.04,400.66,81.8,77.0,0.376,382254.1,382254.1,27886,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441633,423098.00
04/23/2016 16:00,2,2.602,ACTIVE,214.87,349.56,59.949,1461441603,"201051344001203","219011344069620",30.18,20.70,0,336.94,397.96,79.5,74.8,0.367,381154.7,381154.7,32453,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441633,423099.00
04/23/2016 16:00,2,2.393,ACTIVE,212.61,349.26,59.938,1461441603,"274151322000054","219011344069620",28.84,25.80,0,327.32,380.82,69.8,65.5,0.477,642603.7,642603.7,21093,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441634,423100.00
04/23/2016 16:00,2,2.621,ACTIVE,215.32,349.26,59.959,1461441603,"201051344000867","219011344069620",30.14,21.50,0,336.94,397.35,80.0,75.3,0.362,370342.9,370342.9,27888,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441635,423101.00
04/23/2016 16:00,2,2.590,ACTIVE,214.64,349.56,59.965,1461441603,"201051344001093","219011344069620",30.06,20.70,0,337.24,397.05,78.9,74.2,0.354,379985.4,379985.4,32323,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441636,423102.00
04/23/2016 16:00,2,2.574,ACTIVE,215.32,350.17,59.944,1461441603,"201051344000900","219011344069620",30.36,21.80,0,337.54,399.46,79.1,74.4,0.367,385767.8,385767.8,27275,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441637,423103.00
04/23/2016 16:00,2,2.602,ACTIVE,215.32,350.47,59.944,1461441603,"201051344000648","219011344069620",29.94,21.00,0,338.74,399.46,78.9,74.2,0.362,378238.5,378238.5,27581,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441638,423104.00
04/23/2016 16:00,2,2.602,ACTIVE,215.54,350.47,59.933,1461441603,"201051344000569","219011344069620",30.04,21.80,0,338.14,399.16,79.1,74.5,0.367,387007.9,387007.9,27210,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441639,423105.00
04/23/2016 16:00,2,2.609,ACTIVE,215.32,350.17,59.959,1461441603,"201051344000983","219011344069620",30.02,22.30,0,337.24,399.16,79.3,74.6,0.376,378613.5,378613.5,27681,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441640,423106.00
04/23/2016 16:00,2,2.627,ACTIVE,215.54,350.77,59.949,1461441603,"201051344001158","219011344069620",29.82,20.00,0,338.14,400.06,79.3,74.6,0.371,373316.8,373316.8,27943,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441641,423107.00
04/23/2016 16:00,2,2.584,ACTIVE,215.54,351.67,59.949,1461441603,"201051344000576","219011344069620",29.98,21.00,0,339.04,399.46,78.5,73.9,0.358,380143.9,380143.9,27354,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441642,423108.00
04/23/2016 16:00,2,2.367,ACTIVE,213.06,351.07,59.938,1461441603,"274151322000087","219011344069620",28.69,31.00,0,328.22,380.52,68.8,64.4,0.473,616703.3,616703.3,21169,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461441643,423109.00
04/23/2016 16:15,2,1.047,ACTIVE,213.74,347.46,59.975,1461442503,"201051344000645","219011344069620",29.62,19.50,0,323.72,397.05,31.4,28.4,0.243,379756.6,379756.6,27496,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442504,423110.00
04/23/2016 16:15,2,0.932,ACTIVE,212.38,341.75,60.018,1461442503,"274151322000085","219011344069620",28.57,22.50,0,334.84,376.01,27.0,24.1,0.177,645244.3,645244.3,21105,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442505,423111.00
04/23/2016 16:15,2,1.066,ACTIVE,213.74,348.96,59.981,1461442503,"201051344000633","219011344069620",29.50,17.80,0,323.11,397.35,31.9,28.8,0.256,370645.2,370645.2,27957,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442506,423112.00
04/23/2016 16:15,2,1.055,ACTIVE,213.51,348.06,59.970,1461442503,"201051344000469","219011344069620",30.02,16.30,0,323.41,396.75,32.1,29.0,0.261,371913.9,371913.9,27904,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442507,423113.00
04/23/2016 16:15,2,1.033,ACTIVE,212.61,346.26,59.981,1461442503,"201051344000646","219011344069620",30.02,16.70,0,318.00,395.55,31.4,28.4,0.247,376145.5,376145.5,32460,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442508,423114.00
04/23/2016 16:15,2,0.961,ACTIVE,211.70,347.16,59.965,1461442503,"274151322000052","219011344069620",29.56,22.30,0,334.24,377.52,28.8,25.9,0.186,655351.9,655351.9,21327,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442509,423115.00
04/23/2016 16:15,2,1.051,ACTIVE,213.29,347.46,59.975,1461442503,"201051344000585","219011344069620",30.14,17.80,0,319.51,397.05,32.1,29.1,0.247,382159.4,382159.4,32465,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442510,423116.00
04/23/2016 16:15,2,0.994,ACTIVE,212.83,345.36,59.917,1461442503,"201051344001230","219011344069620",30.06,15.50,0,318.00,390.14,30.3,27.3,0.234,379908.2,379908.2,32258,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442510,423117.00
04/23/2016 16:15,2,1.014,ACTIVE,213.74,347.16,59.975,1461442503,"201051344000582","219011344069620",29.78,17.80,0,318.91,397.05,30.6,27.6,0.230,373475.5,373475.5,32434,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442511,423118.00
04/23/2016 16:15,2,1.064,ACTIVE,212.61,345.96,59.954,1461442503,"201051344000955","219011344069620",29.64,17.80,0,319.51,394.95,32.0,28.9,0.247,385153.3,385153.3,32374,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442512,423119.00
