ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 16:15,2,0.623,ACTIVE,212.38,415.69,59.965,1461442503,"274151322000094","219011344069620",38.84,23.00,0,336.04,462.58,24.6,21.8,0.168,526181.6,526181.6,22252,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442513,423120.00
04/23/2016 16:15,2,1.070,ACTIVE,213.51,347.46,59.970,1461442503,"201051344000579","219011344069620",30.18,16.70,0,321.61,396.15,32.7,29.7,0.247,385481.4,385481.4,7978,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442514,423121.00
04/23/2016 16:15,2,1.049,ACTIVE,213.06,345.66,59.970,1461442503,"201051344000890","219011344069620",30.04,16.70,0,321.61,395.25,32.0,29.0,0.239,382308.4,382308.4,32397,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442515,423122.00
04/23/2016 16:15,2,1.018,ACTIVE,213.06,347.16,59.970,1461442503,"201051344000438","219011344069620",30.57,17.30,0,319.51,396.45,31.5,28.5,0.247,384461.9,384461.9,32403,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442516,423123.00
04/23/2016 16:15,2,1.041,ACTIVE,213.06,346.56,59.996,1461442503,"201051344000417","219011344069620",29.96,17.00,0,317.40,394.95,31.6,28.6,0.239,377545.0,377545.0,32553,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442517,423124.00
04/23/2016 16:15,2,0.926,ACTIVE,212.16,342.95,59.944,1461442503,"274151322000083","219011344069620",29.24,22.50,0,335.14,376.92,27.4,24.6,0.186,649535.5,649535.5,21387,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442518,423125.00
04/23/2016 16:15,2,0.979,ACTIVE,213.06,345.66,59.975,1461442503,"274151322000076","219011344069620",30.02,22.30,0,330.33,380.52,29.8,26.8,0.208,691062.8,691062.8,21385,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442519,423126.00
04/23/2016 16:15,2,1.021,ACTIVE,213.29,346.86,59.970,1461442503,"201051344000868","219011344069620",30.18,17.30,0,318.00,397.05,31.3,28.3,0.234,371022.4,371022.4,27637,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442520,423127.00
04/23/2016 16:15,2,0.957,ACTIVE,212.16,348.66,59.954,1461442503,"274151322000095","219011344069620",29.70,21.80,0,329.13,379.02,28.8,25.9,0.190,684041.5,684041.5,21288,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442521,423128.00
04/23/2016 16:15,2,1.035,ACTIVE,213.06,349.26,59.922,1461442503,"201051344000988","219011344069620",29.28,17.50,0,320.71,397.05,30.7,27.7,0.252,368366.3,368366.3,27926,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442522,423129.00
04/23/2016 16:15,2,1.029,ACTIVE,212.83,345.66,59.970,1461442503,"201051344001025","219011344069620",29.74,17.80,0,320.71,395.55,31.0,28.0,0.234,382053.8,382053.8,32447,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442522,423130.00
04/23/2016 16:15,2,1.023,ACTIVE,213.06,346.86,59.975,1461442503,"201051344000458","219011344069620",29.86,19.50,0,321.31,396.75,30.9,27.9,0.252,378991.7,378991.7,27850,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442523,423131.00
04/23/2016 16:15,2,1.023,ACTIVE,213.74,348.66,59.965,1461442503,"201051344000853","219011344069620",29.84,17.80,0,324.92,395.25,30.9,27.9,0.247,377470.6,377470.6,27443,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442524,423132.00
04/23/2016 16:15,2,0.992,ACTIVE,213.29,347.16,59.970,1461442503,"201051344000685","219011344069620",29.94,16.00,0,319.51,395.55,30.1,27.1,0.252,384007.5,384007.5,32270,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442525,423133.00
04/23/2016 16:15,2,0.971,ACTIVE,213.29,347.16,59.981,1461442503,"201051344000917","219011344069620",29.86,19.00,0,321.31,395.85,29.4,26.5,0.225,381078.7,381078.7,32274,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442526,423134.00
04/23/2016 16:15,2,0.967,ACTIVE,213.06,346.26,59.959,1461442503,"201051344001145","219011344069620",30.06,15.80,0,321.91,395.85,29.4,26.5,0.230,386244.0,386244.0,32134,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442527,423135.00
04/23/2016 16:15,2,1.006,ACTIVE,213.29,346.86,59.970,1461442503,"201051344000651","219011344069620",29.70,19.00,0,324.02,396.45,30.3,27.3,0.239,378229.1,378229.1,32500,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442528,423136.00
04/23/2016 16:15,2,0.893,ACTIVE,211.70,346.26,59.970,1461442503,"274151322000088","219011344069620",28.37,21.80,0,334.54,375.11,25.6,22.8,0.168,628822.9,628822.9,21069,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442529,423137.00
04/23/2016 16:15,2,0.625,ACTIVE,212.83,417.19,59.970,1461442503,"274151322000068","219011344069620",39.16,24.30,0,336.94,464.08,24.9,22.1,0.155,525919.9,525919.9,22461,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442530,423138.00
04/23/2016 16:15,2,1.023,ACTIVE,212.83,345.66,60.007,1461442503,"201051344001135","219011344069620",29.56,18.30,0,319.81,395.55,30.7,27.7,0.234,374564.9,374564.9,32454,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442531,423139.00
04/23/2016 16:15,2,1.021,ACTIVE,212.83,346.86,59.965,1461442503,"201051344000594","219011344069620",30.28,16.70,0,318.91,396.15,31.3,28.3,0.234,382268.8,382268.8,27887,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442531,423140.00
04/23/2016 16:15,2,1.002,ACTIVE,213.06,345.36,59.944,1461442503,"201051344001203","219011344069620",29.70,17.80,0,321.91,397.96,30.1,27.2,0.239,381169.0,381169.0,32454,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442532,423141.00
04/23/2016 16:15,2,0.896,ACTIVE,212.16,340.85,59.986,1461442503,"274151322000054","219011344069620",28.88,22.80,0,334.54,376.62,26.2,23.4,0.164,642616.2,642616.2,21094,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442533,423142.00
04/23/2016 16:15,2,1.008,ACTIVE,213.29,346.26,59.970,1461442503,"201051344000867","219011344069620",29.96,19.00,0,319.81,395.85,30.6,27.6,0.230,370357.2,370357.2,27889,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442534,423143.00
04/23/2016 16:15,2,0.986,ACTIVE,213.06,346.86,59.981,1461442503,"201051344001093","219011344069620",30.00,17.00,0,320.71,395.85,30.0,27.1,0.221,379999.5,379999.5,32324,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442535,423144.00
04/23/2016 16:15,2,0.982,ACTIVE,213.06,348.36,59.975,1461442503,"201051344000900","219011344069620",29.46,18.00,0,321.01,397.05,29.3,26.4,0.234,385781.9,385781.9,27276,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442536,423145.00
04/23/2016 16:15,2,0.998,ACTIVE,213.29,346.56,59.981,1461442503,"201051344000648","219011344069620",30.06,17.50,0,318.91,397.35,30.4,27.4,0.234,378252.7,378252.7,27582,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442537,423146.00
04/23/2016 16:15,2,1.004,ACTIVE,213.29,347.16,59.970,1461442503,"201051344000569","219011344069620",29.92,18.30,0,320.41,396.75,30.4,27.4,0.234,387022.1,387022.1,27211,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442538,423147.00
04/23/2016 16:15,2,0.998,ACTIVE,213.29,347.16,59.975,1461442503,"201051344000983","219011344069620",30.06,18.70,0,321.31,397.66,30.4,27.5,0.239,378627.7,378627.7,27682,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442539,423148.00
04/23/2016 16:15,2,0.996,ACTIVE,213.29,347.16,59.986,1461442503,"201051344001158","219011344069620",29.66,17.00,0,320.11,398.56,29.9,27.0,0.234,373331.0,373331.0,27944,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442540,423149.00
04/23/2016 16:15,2,0.996,ACTIVE,213.74,348.66,59.986,1461442503,"201051344000576","219011344069620",29.44,18.00,0,321.31,396.75,29.7,26.8,0.230,380157.9,380157.9,27355,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442541,423150.00
04/23/2016 16:15,2,0.869,ACTIVE,212.38,342.65,59.944,1461442503,"274151322000087","219011344069620",28.73,26.30,0,334.84,375.41,25.3,22.5,0.159,616715.5,616715.5,21170,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461442542,423151.00
04/23/2016 16:30,2,0.896,ACTIVE,213.29,345.96,59.981,1461443403,"201051344000645","219011344069620",29.88,17.30,0,335.74,362.49,27.1,24.3,0.203,379762.7,379762.7,27497,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443404,423152.00
04/23/2016 16:30,2,0.783,ACTIVE,211.93,345.06,59.981,1461443403,"274151322000085","219011344069620",29.28,20.00,0,331.53,352.57,23.3,20.6,0.150,645249.4,645249.4,21106,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443405,423153.00
04/23/2016 16:30,2,0.904,ACTIVE,213.29,347.76,59.975,1461443403,"201051344000633","219011344069620",30.10,15.50,0,335.74,363.99,27.6,24.7,0.217,370651.5,370651.5,27958,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443406,423154.00
04/23/2016 16:30,2,0.920,ACTIVE,213.06,345.96,59.975,1461443403,"201051344000469","219011344069620",29.78,14.30,0,334.54,362.49,27.8,24.9,0.217,371920.2,371920.2,27905,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443407,423155.00
04/23/2016 16:30,2,0.887,ACTIVE,212.61,344.45,59.996,1461443403,"201051344000646","219011344069620",30.32,15.00,0,333.63,361.29,27.3,24.4,0.199,376151.7,376151.7,32461,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443408,423156.00
04/23/2016 16:30,2,0.826,ACTIVE,211.48,346.26,59.975,1461443403,"274151322000052","219011344069620",29.52,19.50,0,332.13,353.77,24.8,22.0,0.159,655357.5,655357.5,21328,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443409,423157.00
04/23/2016 16:30,2,0.924,ACTIVE,213.06,345.36,59.970,1461443403,"201051344000585","219011344069620",29.82,15.80,0,334.54,361.89,28.0,25.1,0.212,382165.7,382165.7,32466,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443409,423158.00
04/23/2016 16:30,2,0.854,ACTIVE,212.83,343.85,59.996,1461443403,"201051344001230","219011344069620",30.02,14.00,0,333.03,358.88,26.0,23.1,0.190,379914.0,379914.0,32259,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443411,423159.00
04/23/2016 16:30,2,0.879,ACTIVE,213.29,345.66,60.028,1461443403,"201051344000582","219011344069620",29.86,15.80,0,334.24,360.99,26.6,23.7,0.199,373481.5,373481.5,32435,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443412,423160.00
04/23/2016 16:30,2,0.906,ACTIVE,212.38,344.45,59.981,1461443403,"201051344000955","219011344069620",30.20,15.80,0,333.33,360.08,27.8,24.9,0.212,385159.6,385159.6,32375,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443413,423161.00
04/23/2016 16:30,2,0.527,ACTIVE,211.93,417.79,59.986,1461443403,"274151322000094","219011344069620",39.38,21.00,0,336.64,433.72,21.0,18.3,0.137,526186.2,526186.2,22253,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443413,423162.00
04/23/2016 16:30,2,0.910,ACTIVE,212.83,345.66,59.991,1461443403,"201051344000579","219011344069620",30.77,14.70,0,335.74,363.69,28.4,25.5,0.208,385487.9,385487.9,7979,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443414,423163.00
04/23/2016 16:30,2,0.902,ACTIVE,212.38,344.15,59.975,1461443403,"201051344000890","219011344069620",30.32,15.00,0,333.93,360.38,27.8,24.9,0.199,382314.7,382314.7,32398,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443415,423164.00
04/23/2016 16:30,2,0.889,ACTIVE,213.06,345.36,59.986,1461443403,"201051344000438","219011344069620",30.53,15.50,0,334.84,360.99,27.5,24.7,0.208,384468.2,384468.2,32404,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443416,423165.00
04/23/2016 16:30,2,0.910,ACTIVE,213.06,345.36,60.034,1461443403,"201051344000417","219011344069620",30.18,15.30,0,333.63,360.69,27.9,25.0,0.203,377551.4,377551.4,32554,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443417,423166.00
04/23/2016 16:30,2,0.797,ACTIVE,211.93,344.45,59.986,1461443403,"274151322000083","219011344069620",29.46,19.80,0,332.13,353.47,23.8,21.0,0.164,649540.8,649540.8,21388,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443418,423167.00
04/23/2016 16:30,2,0.850,ACTIVE,212.38,343.55,59.975,1461443403,"274151322000076","219011344069620",29.98,19.50,0,333.03,354.67,25.8,23.0,0.168,691068.7,691068.7,21386,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443419,423168.00
04/23/2016 16:30,2,0.908,ACTIVE,212.61,345.06,59.981,1461443403,"201051344000868","219011344069620",29.68,15.30,0,335.14,361.89,27.4,24.5,0.203,371028.7,371028.7,27638,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443420,423169.00
04/23/2016 16:30,2,0.828,ACTIVE,211.70,342.35,59.975,1461443403,"274151322000095","219011344069620",29.82,19.30,0,332.43,354.07,25.0,22.2,0.168,684047.1,684047.1,21289,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443421,423170.00
04/23/2016 16:30,2,0.881,ACTIVE,212.61,347.16,59.981,1461443403,"201051344000988","219011344069620",29.98,15.30,0,335.14,363.09,26.8,24.0,0.208,368372.4,368372.4,27927,0,0,0,L,1122011218,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443422,423171.00
04/23/2016 16:30,2,0.889,ACTIVE,212.61,343.85,59.986,1461443403,"201051344001025","219011344069620",30.32,15.50,0,334.54,360.69,27.3,24.4,0.199,382060.1,382060.1,32448,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443423,423172.00
04/23/2016 16:30,2,0.891,ACTIVE,212.83,345.36,59.944,1461443403,"201051344000458","219011344069620",30.20,17.30,0,335.44,361.59,27.2,24.4,0.212,378998.0,378998.0,27851,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443424,423173.00
04/23/2016 16:30,2,0.895,ACTIVE,213.51,346.86,59.959,1461443403,"201051344000853","219011344069620",29.98,15.30,0,336.94,362.79,27.2,24.3,0.208,377476.8,377476.8,27444,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443425,423174.00
04/23/2016 16:30,2,0.867,ACTIVE,213.06,345.66,59.996,1461443403,"201051344000685","219011344069620",29.78,14.70,0,333.03,361.29,26.2,23.4,0.208,384013.5,384013.5,32271,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443426,423175.00
04/23/2016 16:30,2,0.844,ACTIVE,212.83,345.36,59.986,1461443403,"201051344000917","219011344069620",30.08,16.70,0,333.33,361.59,25.7,22.9,0.190,381084.6,381084.6,32275,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443426,423176.00
04/23/2016 16:30,2,0.846,ACTIVE,212.83,344.76,59.986,1461443403,"201051344001145","219011344069620",29.88,14.00,0,335.44,360.69,25.6,22.8,0.199,386249.9,386249.9,32135,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443427,423177.00
04/23/2016 16:30,2,0.875,ACTIVE,213.06,345.66,59.975,1461443403,"201051344000651","219011344069620",30.08,16.70,0,334.54,361.29,26.7,23.8,0.203,378235.2,378235.2,32501,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443428,423178.00
04/23/2016 16:30,2,0.768,ACTIVE,211.70,342.95,59.981,1461443403,"274151322000088","219011344069620",28.77,19.50,0,330.63,352.27,22.4,19.7,0.146,628827.9,628827.9,21070,0,0,0,L,1151911521,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443429,423179.00
04/23/2016 16:30,2,0.549,ACTIVE,212.38,414.19,59.954,1461443403,"274151322000068","219011344069620",38.88,21.80,0,336.64,437.03,21.6,18.9,0.133,525924.7,525924.7,22462,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443430,423180.00
04/23/2016 16:30,2,0.885,ACTIVE,212.38,343.85,59.986,1461443403,"201051344001135","219011344069620",30.16,16.30,0,333.93,359.78,27.1,24.2,0.199,374571.1,374571.1,32455,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443431,423181.00
04/23/2016 16:30,2,0.895,ACTIVE,212.38,344.45,59.981,1461443403,"201051344000594","219011344069620",30.38,14.70,0,333.63,360.99,27.6,24.7,0.199,382275.1,382275.1,27888,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443432,423182.00
04/23/2016 16:30,2,0.869,ACTIVE,212.83,344.15,59.991,1461443403,"201051344001203","219011344069620",30.04,15.80,0,334.54,360.69,26.5,23.6,0.194,381175.1,381175.1,32455,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443433,423183.00
04/23/2016 16:30,2,0.787,ACTIVE,211.48,339.95,59.954,1461443403,"274151322000054","219011344069620",29.10,20.30,0,331.83,352.57,23.2,20.5,0.150,642621.4,642621.4,21095,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443434,423184.00
04/23/2016 16:30,2,0.881,ACTIVE,212.83,344.45,60.002,1461443403,"201051344000867","219011344069620",30.24,16.30,0,334.54,360.38,27.0,24.2,0.199,370363.4,370363.4,27890,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443435,423185.00
04/23/2016 16:30,2,0.867,ACTIVE,212.83,344.76,59.986,1461443403,"201051344001093","219011344069620",30.06,15.30,0,334.54,359.48,26.5,23.6,0.186,380005.6,380005.6,32325,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443436,423186.00
04/23/2016 16:30,2,0.838,ACTIVE,212.83,345.36,59.944,1461443403,"201051344000900","219011344069620",30.20,15.80,0,336.04,360.99,25.7,22.8,0.203,385787.9,385787.9,27277,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443437,423187.00
04/23/2016 16:30,2,0.885,ACTIVE,212.83,345.36,59.959,1461443403,"201051344000648","219011344069620",30.12,15.50,0,335.74,361.29,27.1,24.2,0.208,378258.9,378258.9,27583,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443437,423188.00
04/23/2016 16:30,2,0.893,ACTIVE,212.83,344.76,59.965,1461443403,"201051344000569","219011344069620",29.94,15.80,0,335.14,361.29,27.1,24.2,0.208,387028.4,387028.4,27212,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443438,423189.00
04/23/2016 16:30,2,0.879,ACTIVE,213.06,345.36,59.986,1461443403,"201051344000983","219011344069620",30.28,15.80,0,334.84,361.89,27.0,24.1,0.208,378633.9,378633.9,27683,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443439,423190.00
04/23/2016 16:30,2,0.879,ACTIVE,212.83,345.36,59.991,1461443403,"201051344001158","219011344069620",29.58,14.70,0,334.24,360.99,26.4,23.5,0.203,373337.1,373337.1,27945,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443440,423191.00
04/23/2016 16:30,2,0.873,ACTIVE,213.29,346.26,59.996,1461443403,"201051344000576","219011344069620",30.04,15.80,0,336.34,361.29,26.6,23.7,0.199,380164.1,380164.1,27356,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443441,423192.00
04/23/2016 16:30,2,0.773,ACTIVE,212.16,344.76,59.996,1461443403,"274151322000087","219011344069620",28.82,23.50,0,331.83,352.57,22.6,19.9,0.128,616720.6,616720.6,21171,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461443442,423193.00
04/23/2016 16:45,2,0.895,ACTIVE,213.29,345.96,59.986,1461444303,"201051344000645","219011344069620",30.16,15.80,0,335.44,359.78,27.4,24.5,0.203,379768.7,379768.7,27498,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444304,423194.00
04/23/2016 16:45,2,0.787,ACTIVE,211.93,339.95,59.954,1461444303,"274151322000085","219011344069620",29.30,18.30,0,332.13,354.37,23.4,20.7,0.146,645254.5,645254.5,21107,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444305,423195.00
04/23/2016 16:45,2,0.898,ACTIVE,213.29,346.86,59.986,1461444303,"201051344000633","219011344069620",30.45,14.00,0,334.84,360.69,27.8,24.9,0.208,370657.6,370657.6,27959,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444306,423196.00
04/23/2016 16:45,2,0.922,ACTIVE,213.06,345.96,59.996,1461444303,"201051344000469","219011344069620",29.98,12.70,0,334.24,359.18,28.0,25.1,0.212,371926.4,371926.4,27906,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444307,423197.00
04/23/2016 16:45,2,0.895,ACTIVE,212.38,345.06,59.991,1461444303,"201051344000646","219011344069620",30.22,13.70,0,333.33,358.28,27.4,24.5,0.212,376157.7,376157.7,32462,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444308,423198.00
04/23/2016 16:45,2,0.830,ACTIVE,211.48,344.76,60.018,1461444303,"274151322000052","219011344069620",29.48,17.50,0,331.53,355.28,24.8,22.0,0.168,655362.9,655362.9,21329,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444309,423199.00
04/23/2016 16:45,2,0.918,ACTIVE,212.83,345.36,59.965,1461444303,"201051344000585","219011344069620",30.26,14.30,0,333.63,358.88,28.2,25.3,0.208,382172.0,382172.0,32467,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444310,423200.00
04/23/2016 16:45,2,0.859,ACTIVE,212.61,344.15,59.991,1461444303,"201051344001230","219011344069620",30.12,13.00,0,332.73,356.48,26.3,23.4,0.190,379919.8,379919.8,32260,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444311,423201.00
04/23/2016 16:45,2,0.885,ACTIVE,213.06,345.36,59.986,1461444303,"201051344000582","219011344069620",30.10,14.30,0,333.93,358.88,27.0,24.1,0.199,373487.4,373487.4,32436,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444312,423202.00
04/23/2016 16:45,2,0.908,ACTIVE,212.38,344.15,59.996,1461444303,"201051344000955","219011344069620",30.51,14.30,0,333.33,357.08,28.1,25.2,0.217,385165.8,385165.8,32376,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444313,423203.00
04/23/2016 16:45,2,0.531,ACTIVE,211.70,419.60,59.996,1461444303,"274151322000094","219011344069620",39.62,19.80,0,336.04,438.83,21.3,18.6,0.133,526190.8,526190.8,22254,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444314,423204.00
04/23/2016 16:45,2,0.926,ACTIVE,213.06,345.66,59.975,1461444303,"201051344000579","219011344069620",30.69,13.30,0,335.44,359.78,28.8,25.8,0.212,385494.2,385494.2,7980,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444314,423205.00
04/23/2016 16:45,2,0.918,ACTIVE,212.38,343.55,60.002,1461444303,"201051344000890","219011344069620",30.32,13.70,0,333.33,357.98,28.2,25.3,0.203,382321.0,382321.0,32399,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444315,423206.00
04/23/2016 16:45,2,0.904,ACTIVE,212.61,344.76,60.002,1461444303,"201051344000438","219011344069620",30.49,14.00,0,334.24,358.88,28.0,25.1,0.208,384474.3,384474.3,32405,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444316,423207.00
04/23/2016 16:45,2,0.922,ACTIVE,212.61,344.15,60.002,1461444303,"201051344000417","219011344069620",30.22,14.00,0,333.33,357.98,28.2,25.3,0.212,377557.6,377557.6,32555,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444317,423208.00
04/23/2016 16:45,2,0.793,ACTIVE,211.70,342.05,60.028,1461444303,"274151322000083","219011344069620",29.76,18.00,0,332.43,356.18,24.0,21.2,0.155,649546.1,649546.1,21389,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444318,423209.00
04/23/2016 16:45,2,0.855,ACTIVE,212.16,346.26,59.991,1461444303,"274151322000076","219011344069620",30.10,17.50,0,332.73,353.47,26.1,23.3,0.177,691074.4,691074.4,21387,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444319,423210.00
04/23/2016 16:45,2,0.908,ACTIVE,212.61,344.76,59.986,1461444303,"201051344000868","219011344069620",30.18,14.00,0,333.93,359.18,27.8,24.9,0.208,371034.8,371034.8,27639,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444320,423211.00
04/23/2016 16:45,2,0.836,ACTIVE,211.48,341.75,59.986,1461444303,"274151322000095","219011344069620",29.90,17.80,0,332.13,353.47,25.3,22.5,0.168,684052.7,684052.7,21290,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444321,423212.00
04/23/2016 16:45,2,0.898,ACTIVE,212.61,346.56,59.991,1461444303,"201051344000988","219011344069620",29.98,14.00,0,333.63,360.99,27.3,24.4,0.212,368378.4,368378.4,27928,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444322,423213.00
04/23/2016 16:45,2,0.895,ACTIVE,212.16,342.95,59.996,1461444303,"201051344001025","219011344069620",30.61,14.00,0,333.03,358.58,27.8,24.9,0.203,382066.2,382066.2,32449,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444323,423214.00
04/23/2016 16:45,2,0.912,ACTIVE,212.61,345.06,59.991,1461444303,"201051344000458","219011344069620",30.10,15.50,0,334.84,359.48,27.9,25.0,0.221,379004.1,379004.1,27852,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444323,423215.00
04/23/2016 16:45,2,0.908,ACTIVE,213.29,347.16,59.959,1461444303,"201051344000853","219011344069620",30.08,13.70,0,335.74,360.69,27.7,24.8,0.208,377482.9,377482.9,27445,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444324,423216.00
04/23/2016 16:45,2,0.881,ACTIVE,212.83,345.06,59.996,1461444303,"201051344000685","219011344069620",30.16,13.30,0,333.93,358.28,27.0,24.1,0.217,384019.5,384019.5,32272,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444325,423217.00
04/23/2016 16:45,2,0.861,ACTIVE,212.61,344.76,60.007,1461444303,"201051344000917","219011344069620",30.16,15.00,0,333.03,357.98,26.4,23.5,0.203,381090.4,381090.4,32276,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444326,423218.00
04/23/2016 16:45,2,0.857,ACTIVE,212.83,344.76,59.986,1461444303,"201051344001145","219011344069620",30.36,12.70,0,333.93,358.88,26.4,23.5,0.199,386255.7,386255.7,32136,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444327,423219.00
04/23/2016 16:45,2,0.893,ACTIVE,212.61,344.45,59.996,1461444303,"201051344000651","219011344069620",30.30,15.00,0,334.54,358.58,27.5,24.6,0.203,378241.2,378241.2,32502,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444328,423220.00
04/23/2016 16:45,2,0.779,ACTIVE,211.25,340.25,59.986,1461444303,"274151322000088","219011344069620",28.80,17.50,0,331.23,355.58,22.8,20.1,0.146,628832.9,628832.9,21071,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444329,423221.00
04/23/2016 16:45,2,0.555,ACTIVE,212.38,414.19,59.991,1461444303,"274151322000068","219011344069620",39.00,20.30,0,333.63,442.44,22.0,19.3,0.141,525929.5,525929.5,22463,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444330,423222.00
04/23/2016 16:45,2,0.885,ACTIVE,212.38,343.55,60.023,1461444303,"201051344001135","219011344069620",30.63,14.70,0,333.33,357.98,27.5,24.7,0.199,374577.3,374577.3,32456,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444331,423223.00
04/23/2016 16:45,2,0.906,ACTIVE,212.38,345.06,59.965,1461444303,"201051344000594","219011344069620",30.69,13.30,0,333.03,359.48,28.1,25.2,0.208,382281.4,382281.4,27889,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444332,423224.00
04/23/2016 16:45,2,0.889,ACTIVE,212.61,343.85,59.991,1461444303,"201051344001203","219011344069620",30.20,14.30,0,334.54,359.18,27.2,24.3,0.208,381181.1,381181.1,32456,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444333,423225.00
04/23/2016 16:45,2,0.795,ACTIVE,211.48,342.05,59.986,1461444303,"274151322000054","219011344069620",29.36,18.00,0,331.53,356.78,23.7,20.9,0.150,642626.6,642626.6,21096,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444334,423226.00
04/23/2016 16:45,2,0.900,ACTIVE,213.06,344.76,59.986,1461444303,"201051344000867","219011344069620",30.36,15.00,0,333.33,359.18,27.8,24.9,0.203,370369.5,370369.5,27891,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444335,423227.00
04/23/2016 16:45,2,0.898,ACTIVE,212.38,344.45,59.986,1461444303,"201051344001093","219011344069620",30.06,14.00,0,333.63,357.98,27.3,24.5,0.194,380011.6,380011.6,32326,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444336,423228.00
04/23/2016 16:45,2,0.877,ACTIVE,212.83,345.96,59.991,1461444303,"201051344000900","219011344069620",29.72,14.70,0,334.54,359.48,26.4,23.6,0.199,385793.7,385793.7,27278,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444336,423229.00
04/23/2016 16:45,2,0.912,ACTIVE,213.06,345.66,59.981,1461444303,"201051344000648","219011344069620",30.12,14.00,0,335.14,359.48,27.8,24.9,0.212,378265.0,378265.0,27584,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444337,423230.00
04/23/2016 16:45,2,0.912,ACTIVE,213.06,346.56,59.991,1461444303,"201051344000569","219011344069620",30.24,14.30,0,334.54,359.48,27.9,25.1,0.208,387034.5,387034.5,27213,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444338,423231.00
04/23/2016 16:45,2,0.900,ACTIVE,212.83,345.36,59.986,1461444303,"201051344000983","219011344069620",30.24,14.30,0,334.84,359.18,27.6,24.7,0.212,378640.1,378640.1,27684,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444339,423232.00
04/23/2016 16:45,2,0.898,ACTIVE,212.83,345.66,59.986,1461444303,"201051344001158","219011344069620",29.88,13.00,0,335.14,359.18,27.2,24.3,0.212,373343.1,373343.1,27946,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444340,423233.00
04/23/2016 16:45,2,0.895,ACTIVE,213.29,346.26,59.991,1461444303,"201051344000576","219011344069620",30.32,14.30,0,335.14,360.69,27.5,24.6,0.208,380170.1,380170.1,27357,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444341,423234.00
04/23/2016 16:45,2,0.793,ACTIVE,211.25,343.25,59.991,1461444303,"274151322000087","219011344069620",28.92,21.80,0,331.83,353.47,23.2,20.5,0.137,616725.6,616725.6,21172,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461444342,423235.00
04/23/2016 17:00,2,0.854,ACTIVE,213.29,345.96,59.970,1461445203,"201051344000645","219011344069620",29.66,14.30,0,335.44,359.18,25.6,22.8,0.186,379774.6,379774.6,27499,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445204,423236.00
04/23/2016 17:00,2,0.719,ACTIVE,211.70,340.55,60.007,1461445203,"274151322000085","219011344069620",29.60,17.00,0,331.83,350.17,21.6,18.9,0.133,645259.4,645259.4,21108,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445205,423237.00
04/23/2016 17:00,2,0.850,ACTIVE,213.29,346.56,59.970,1461445203,"201051344000633","219011344069620",30.42,12.70,0,335.14,359.48,26.2,23.3,0.199,370663.5,370663.5,27960,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445206,423238.00
04/23/2016 17:00,2,0.857,ACTIVE,212.83,345.06,59.970,1461445203,"201051344000469","219011344069620",30.38,11.70,0,333.63,358.58,26.4,23.6,0.199,371932.4,371932.4,27907,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445207,423239.00
04/23/2016 17:00,2,0.820,ACTIVE,212.38,344.45,59.981,1461445203,"201051344000646","219011344069620",30.83,12.30,0,332.43,357.38,25.7,22.9,0.190,376163.6,376163.6,32463,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445207,423240.00
04/23/2016 17:00,2,0.760,ACTIVE,211.25,340.85,59.959,1461445203,"274151322000052","219011344069620",29.86,15.80,0,330.93,350.77,23.0,20.2,0.146,655368.1,655368.1,21330,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445208,423241.00
04/23/2016 17:00,2,0.857,ACTIVE,213.06,345.06,59.986,1461445203,"201051344000585","219011344069620",30.38,13.00,0,333.33,357.68,26.4,23.6,0.194,382178.0,382178.0,32468,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445209,423242.00
04/23/2016 17:00,2,0.803,ACTIVE,212.61,343.85,59.975,1461445203,"201051344001230","219011344069620",30.47,12.00,0,332.43,355.28,24.8,22.0,0.186,379925.4,379925.4,32261,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445210,423243.00
04/23/2016 17:00,2,0.836,ACTIVE,213.29,345.36,59.975,1461445203,"201051344000582","219011344069620",30.12,13.00,0,333.93,357.98,25.5,22.7,0.186,373493.2,373493.2,32437,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445211,423244.00
04/23/2016 17:00,2,0.859,ACTIVE,212.61,344.76,59.975,1461445203,"201051344000955","219011344069620",30.40,13.00,0,332.43,356.78,26.5,23.7,0.199,385171.9,385171.9,32377,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445212,423245.00
04/23/2016 17:00,2,0.496,ACTIVE,211.70,414.49,59.965,1461445203,"274151322000094","219011344069620",38.98,18.00,0,335.44,433.42,19.6,17.0,0.124,526195.1,526195.1,22255,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445213,423246.00
04/23/2016 17:00,2,0.879,ACTIVE,212.83,345.06,59.991,1461445203,"201051344000579","219011344069620",30.67,12.30,0,334.84,358.58,27.4,24.5,0.199,385500.4,385500.4,7981,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445214,423247.00
04/23/2016 17:00,2,0.863,ACTIVE,212.83,343.85,59.981,1461445203,"201051344000890","219011344069620",30.53,13.00,0,332.73,357.68,26.7,23.9,0.186,382327.0,382327.0,32400,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445215,423248.00
04/23/2016 17:00,2,0.863,ACTIVE,213.06,344.76,59.975,1461445203,"201051344000438","219011344069620",30.24,12.70,0,333.33,357.08,26.5,23.6,0.199,384480.3,384480.3,32406,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445216,423249.00
04/23/2016 17:00,2,0.875,ACTIVE,213.06,345.06,59.959,1461445203,"201051344000417","219011344069620",30.24,12.70,0,333.33,357.08,26.8,24.0,0.194,377563.7,377563.7,32556,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445216,423250.00
04/23/2016 17:00,2,0.750,ACTIVE,211.70,340.25,60.002,1461445203,"274151322000083","219011344069620",29.36,16.70,0,331.53,350.47,22.3,19.6,0.146,649551.1,649551.1,21390,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445217,423251.00
04/23/2016 17:00,2,0.789,ACTIVE,211.93,341.75,59.970,1461445203,"274151322000076","219011344069620",30.36,16.00,0,333.03,352.27,24.3,21.5,0.168,691079.9,691079.9,21388,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445218,423252.00
04/23/2016 17:00,2,0.855,ACTIVE,212.61,344.76,59.975,1461445203,"201051344000868","219011344069620",30.32,12.70,0,333.93,358.58,26.2,23.4,0.194,371040.7,371040.7,27640,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445219,423253.00
04/23/2016 17:00,2,0.787,ACTIVE,211.25,345.06,60.018,1461445203,"274151322000095","219011344069620",29.60,16.30,0,331.53,351.07,23.6,20.9,0.159,684058.0,684058.0,21291,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445220,423254.00
04/23/2016 17:00,2,0.846,ACTIVE,212.83,346.56,59.981,1461445203,"201051344000988","219011344069620",30.26,12.70,0,333.63,358.88,25.9,23.1,0.203,368384.3,368384.3,27929,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445221,423255.00
04/23/2016 17:00,2,0.852,ACTIVE,212.61,343.85,59.975,1461445203,"201051344001025","219011344069620",30.53,12.70,0,332.43,356.78,26.4,23.5,0.199,382072.1,382072.1,32450,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445222,423256.00
04/23/2016 17:00,2,0.859,ACTIVE,212.61,344.76,60.023,1461445203,"201051344000458","219011344069620",30.36,14.30,0,334.84,357.68,26.5,23.6,0.203,379010.1,379010.1,27853,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445223,423257.00
04/23/2016 17:00,2,0.855,ACTIVE,213.29,346.26,59.975,1461445203,"201051344000853","219011344069620",30.34,12.70,0,336.34,359.78,26.3,23.5,0.199,377488.8,377488.8,27446,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445224,423258.00
04/23/2016 17:00,2,0.822,ACTIVE,213.06,345.36,59.975,1461445203,"201051344000685","219011344069620",30.63,12.30,0,333.03,357.98,25.5,22.7,0.199,384025.2,384025.2,32273,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445225,423259.00
04/23/2016 17:00,2,0.820,ACTIVE,213.06,345.06,59.975,1461445203,"201051344000917","219011344069620",30.24,14.00,0,332.13,356.48,25.2,22.4,0.186,381096.0,381096.0,32277,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445226,423260.00
04/23/2016 17:00,2,0.822,ACTIVE,212.83,345.06,59.970,1461445203,"201051344001145","219011344069620",30.20,11.70,0,334.54,357.38,25.2,22.4,0.190,386261.3,386261.3,32137,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445227,423261.00
04/23/2016 17:00,2,0.850,ACTIVE,213.06,345.06,59.965,1461445203,"201051344000651","219011344069620",30.38,13.30,0,333.93,357.08,26.2,23.3,0.190,378247.1,378247.1,32503,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445228,423262.00
