ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 17:00,2,0.719,ACTIVE,211.03,341.45,59.986,1461445203,"274151322000088","219011344069620",29.28,16.00,0,330.93,349.56,21.3,18.6,0.137,628837.6,628837.6,21072,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445229,423263.00
04/23/2016 17:00,2,0.518,ACTIVE,212.16,421.40,59.986,1461445203,"274151322000068","219011344069620",39.64,18.30,0,335.74,435.23,20.8,18.1,0.128,525934.1,525934.1,22464,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445229,423264.00
04/23/2016 17:00,2,0.863,ACTIVE,212.61,343.85,59.991,1461445203,"201051344001135","219011344069620",30.00,13.30,0,331.83,356.78,26.2,23.4,0.194,374583.1,374583.1,32457,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445230,423265.00
04/23/2016 17:00,2,0.877,ACTIVE,212.38,344.76,59.996,1461445203,"201051344000594","219011344069620",30.32,12.30,0,333.03,358.88,26.9,24.1,0.203,382287.4,382287.4,27890,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445231,423266.00
04/23/2016 17:00,2,0.850,ACTIVE,212.83,344.45,60.002,1461445203,"201051344001203","219011344069620",30.12,13.30,0,333.93,358.28,25.9,23.1,0.203,381186.9,381186.9,32457,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445232,423267.00
04/23/2016 17:00,2,0.746,ACTIVE,211.70,345.36,59.975,1461445203,"274151322000054","219011344069620",29.54,16.70,0,331.83,350.77,22.3,19.6,0.141,642631.5,642631.5,21097,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445233,423268.00
04/23/2016 17:00,2,0.869,ACTIVE,212.83,344.15,59.996,1461445203,"201051344000867","219011344069620",30.12,13.70,0,333.93,358.28,26.5,23.7,0.190,370375.5,370375.5,27892,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445234,423269.00
04/23/2016 17:00,2,0.869,ACTIVE,213.06,345.06,60.007,1461445203,"201051344001093","219011344069620",30.00,13.00,0,333.63,356.78,26.4,23.6,0.186,380017.5,380017.5,32327,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445235,423270.00
04/23/2016 17:00,2,0.824,ACTIVE,212.83,345.66,59.996,1461445203,"201051344000900","219011344069620",30.18,13.00,0,334.84,357.68,25.2,22.4,0.203,385799.3,385799.3,27279,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445236,423271.00
04/23/2016 17:00,2,0.871,ACTIVE,213.06,344.76,60.002,1461445203,"201051344000648","219011344069620",30.26,12.70,0,335.14,358.58,26.7,23.9,0.194,378271.0,378271.0,27585,0,0,0,L,1122011218,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445237,423272.00
04/23/2016 17:00,2,0.869,ACTIVE,212.83,345.36,59.991,1461445203,"201051344000569","219011344069620",30.51,13.00,0,334.54,358.88,26.9,24.0,0.199,387040.5,387040.5,27214,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445238,423273.00
04/23/2016 17:00,2,0.861,ACTIVE,212.83,344.76,59.996,1461445203,"201051344000983","219011344069620",30.40,13.00,0,334.24,358.58,26.5,23.7,0.203,378646.0,378646.0,27685,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445239,423274.00
04/23/2016 17:00,2,0.867,ACTIVE,212.83,345.36,60.007,1461445203,"201051344001158","219011344069620",29.84,12.00,0,334.84,358.28,26.2,23.4,0.199,373348.9,373348.9,27947,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445240,423275.00
04/23/2016 17:00,2,0.863,ACTIVE,213.29,345.96,59.959,1461445203,"201051344000576","219011344069620",30.30,13.00,0,334.84,359.18,26.6,23.7,0.194,380176.0,380176.0,27358,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445240,423276.00
04/23/2016 17:00,2,0.750,ACTIVE,211.70,344.45,60.023,1461445203,"274151322000087","219011344069620",29.14,19.80,0,330.93,350.47,22.1,19.4,0.124,616730.5,616730.5,21173,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461445241,423277.00
04/23/2016 17:15,2,0.881,ACTIVE,213.29,346.26,59.981,1461446104,"201051344000645","219011344069620",30.22,13.70,0,335.14,359.78,27.0,24.1,0.199,379780.9,379780.9,27500,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446105,423278.00
04/23/2016 17:15,2,0.770,ACTIVE,211.93,340.85,59.975,1461446104,"274151322000085","219011344069620",29.12,16.00,0,331.83,351.67,22.7,20.0,0.141,645264.7,645264.7,21109,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446106,423279.00
04/23/2016 17:15,2,0.883,ACTIVE,213.29,347.16,59.970,1461446104,"201051344000633","219011344069620",30.61,12.00,0,333.93,360.99,27.4,24.5,0.208,370670.0,370670.0,27961,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446107,423280.00
04/23/2016 17:15,2,0.891,ACTIVE,213.06,345.96,59.986,1461446104,"201051344000469","219011344069620",30.67,10.70,0,332.73,359.48,27.7,24.8,0.212,371938.9,371938.9,27908,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446108,423281.00
04/23/2016 17:15,2,0.883,ACTIVE,212.16,345.06,59.981,1461446104,"201051344000646","219011344069620",30.20,11.70,0,333.33,359.48,27.0,24.1,0.203,376170.0,376170.0,32464,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446109,423282.00
04/23/2016 17:15,2,0.807,ACTIVE,211.48,343.85,59.981,1461446104,"274151322000052","219011344069620",29.48,15.30,0,330.93,352.27,24.1,21.3,0.159,655373.8,655373.8,21331,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446109,423283.00
04/23/2016 17:15,2,0.900,ACTIVE,212.61,345.36,59.975,1461446104,"201051344000585","219011344069620",30.30,12.30,0,334.54,360.08,27.6,24.8,0.203,382184.5,382184.5,32469,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446110,423284.00
04/23/2016 17:15,2,0.857,ACTIVE,212.38,344.15,59.959,1461446104,"201051344001230","219011344069620",30.16,11.30,0,332.13,357.68,26.2,23.4,0.194,379931.6,379931.6,32262,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446111,423285.00
04/23/2016 17:15,2,0.873,ACTIVE,213.06,345.06,59.981,1461446104,"201051344000582","219011344069620",30.20,12.30,0,334.84,360.08,26.8,23.9,0.190,373499.4,373499.4,32438,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446112,423286.00
04/23/2016 17:15,2,0.879,ACTIVE,212.16,344.15,59.991,1461446104,"201051344000955","219011344069620",31.09,12.30,0,333.63,358.58,27.7,24.8,0.203,385178.4,385178.4,32378,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446114,423287.00
04/23/2016 17:15,2,0.518,ACTIVE,211.70,417.49,59.981,1461446104,"274151322000094","219011344069620",39.30,17.50,0,335.14,439.13,20.6,18.0,0.133,526199.9,526199.9,22256,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446115,423288.00
04/23/2016 17:15,2,0.914,ACTIVE,213.06,345.66,60.018,1461446104,"201051344000579","219011344069620",30.79,11.70,0,334.54,360.08,28.5,25.6,0.212,385507.2,385507.2,7982,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446116,423289.00
04/23/2016 17:15,2,0.904,ACTIVE,212.38,343.55,59.986,1461446104,"201051344000890","219011344069620",30.55,12.00,0,333.33,359.48,28.0,25.1,0.203,382333.6,382333.6,32401,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446117,423290.00
04/23/2016 17:15,2,0.896,ACTIVE,212.61,344.76,59.944,1461446104,"201051344000438","219011344069620",30.51,12.00,0,333.63,360.08,27.7,24.8,0.208,384486.9,384486.9,32407,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446118,423291.00
04/23/2016 17:15,2,0.908,ACTIVE,212.61,344.45,59.981,1461446104,"201051344000417","219011344069620",30.38,12.00,0,333.63,358.88,27.9,25.1,0.203,377570.3,377570.3,32557,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446118,423292.00
04/23/2016 17:15,2,0.783,ACTIVE,211.70,344.45,59.991,1461446104,"274151322000083","219011344069620",29.42,15.50,0,330.63,351.67,23.4,20.6,0.150,649556.6,649556.6,21391,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446119,423293.00
04/23/2016 17:15,2,0.820,ACTIVE,212.38,341.75,59.981,1461446104,"274151322000076","219011344069620",30.53,15.30,0,333.03,353.47,25.4,22.6,0.168,691085.9,691085.9,21389,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446120,423294.00
04/23/2016 17:15,2,0.898,ACTIVE,212.83,345.66,59.986,1461446104,"201051344000868","219011344069620",30.12,12.00,0,333.33,359.18,27.5,24.6,0.208,371047.2,371047.2,27641,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446121,423295.00
04/23/2016 17:15,2,0.811,ACTIVE,212.16,344.15,59.986,1461446104,"274151322000095","219011344069620",30.12,15.50,0,330.93,352.27,24.8,22.0,0.155,684063.8,684063.8,21292,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446122,423296.00
04/23/2016 17:15,2,0.889,ACTIVE,212.83,346.86,59.991,1461446104,"201051344000988","219011344069620",30.08,12.00,0,333.63,361.59,27.1,24.2,0.212,368390.7,368390.7,27930,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446123,423297.00
04/23/2016 17:15,2,0.895,ACTIVE,212.38,344.45,59.981,1461446104,"201051344001025","219011344069620",30.32,12.00,0,334.24,359.78,27.5,24.6,0.199,382078.6,382078.6,32451,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446124,423298.00
04/23/2016 17:15,2,0.900,ACTIVE,213.06,345.06,59.981,1461446104,"201051344000458","219011344069620",30.24,13.70,0,334.24,359.18,27.6,24.7,0.212,379016.5,379016.5,27854,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446125,423299.00
04/23/2016 17:15,2,0.893,ACTIVE,213.51,347.16,59.981,1461446104,"201051344000853","219011344069620",30.32,11.70,0,335.74,360.69,27.4,24.6,0.208,377495.2,377495.2,27447,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446126,423300.00
04/23/2016 17:15,2,0.861,ACTIVE,212.83,345.36,60.018,1461446104,"201051344000685","219011344069620",30.63,11.70,0,333.03,359.48,26.7,23.9,0.212,384031.5,384031.5,32274,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446127,423301.00
04/23/2016 17:15,2,0.854,ACTIVE,212.83,345.06,59.981,1461446104,"201051344000917","219011344069620",30.45,13.00,0,333.03,359.78,26.4,23.6,0.199,381102.1,381102.1,32278,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446127,423302.00
04/23/2016 17:15,2,0.854,ACTIVE,212.83,344.76,59.981,1461446104,"201051344001145","219011344069620",30.49,11.00,0,334.24,359.48,26.4,23.5,0.199,386267.5,386267.5,32138,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446128,423303.00
04/23/2016 17:15,2,0.887,ACTIVE,212.83,345.06,59.996,1461446104,"201051344000651","219011344069620",30.43,12.70,0,334.84,359.78,27.4,24.5,0.199,378253.5,378253.5,32504,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446129,423304.00
04/23/2016 17:15,2,0.768,ACTIVE,211.25,344.45,59.986,1461446104,"274151322000088","219011344069620",28.59,15.30,0,330.63,351.37,22.2,19.5,0.141,628842.8,628842.8,21073,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446130,423305.00
04/23/2016 17:15,2,0.539,ACTIVE,212.38,420.50,59.959,1461446104,"274151322000068","219011344069620",39.44,17.80,0,336.94,443.64,21.5,18.9,0.128,525939.1,525939.1,22465,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446131,423306.00
04/23/2016 17:15,2,0.895,ACTIVE,212.38,343.85,60.012,1461446104,"201051344001135","219011344069620",29.98,12.30,0,333.63,358.58,27.2,24.4,0.199,374589.5,374589.5,32458,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446132,423307.00
04/23/2016 17:15,2,0.910,ACTIVE,212.61,344.76,59.986,1461446104,"201051344000594","219011344069620",30.42,11.70,0,332.73,359.78,28.1,25.1,0.203,382294.0,382294.0,27891,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446133,423308.00
04/23/2016 17:15,2,0.871,ACTIVE,212.61,344.45,59.975,1461446104,"201051344001203","219011344069620",30.53,12.70,0,334.54,360.08,27.0,24.1,0.208,381193.2,381193.2,32458,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446134,423309.00
04/23/2016 17:15,2,0.779,ACTIVE,211.70,344.45,59.991,1461446104,"274151322000054","219011344069620",29.22,15.80,0,330.63,351.97,23.1,20.4,0.150,642636.9,642636.9,21098,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446135,423310.00
04/23/2016 17:15,2,0.906,ACTIVE,213.06,345.06,59.986,1461446104,"201051344000867","219011344069620",29.86,13.00,0,333.33,358.58,27.4,24.6,0.203,370381.9,370381.9,27893,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446136,423311.00
04/23/2016 17:15,2,0.895,ACTIVE,212.61,345.06,59.986,1461446104,"201051344001093","219011344069620",30.55,12.30,0,333.63,359.18,27.7,24.8,0.194,380024.0,380024.0,32328,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446137,423312.00
04/23/2016 17:15,2,0.846,ACTIVE,212.83,346.26,60.007,1461446104,"201051344000900","219011344069620",30.38,12.30,0,334.54,359.48,26.1,23.3,0.203,385805.4,385805.4,27280,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446138,423313.00
04/23/2016 17:15,2,0.893,ACTIVE,213.29,345.96,59.965,1461446104,"201051344000648","219011344069620",30.51,12.00,0,335.14,359.48,27.6,24.7,0.208,378277.5,378277.5,27586,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446139,423314.00
04/23/2016 17:15,2,0.898,ACTIVE,213.06,345.36,59.991,1461446104,"201051344000569","219011344069620",30.42,12.30,0,334.84,359.78,27.7,24.8,0.208,387047.0,387047.0,27215,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446140,423315.00
04/23/2016 17:15,2,0.875,ACTIVE,213.06,345.36,59.991,1461446104,"201051344000983","219011344069620",30.79,12.30,0,334.24,359.48,27.3,24.5,0.208,378652.4,378652.4,27686,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446141,423316.00
04/23/2016 17:15,2,0.885,ACTIVE,213.06,345.06,59.996,1461446104,"201051344001158","219011344069620",30.30,11.30,0,334.54,360.08,27.2,24.3,0.203,373355.3,373355.3,27948,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446141,423317.00
04/23/2016 17:15,2,0.891,ACTIVE,213.29,347.16,59.996,1461446104,"201051344000576","219011344069620",30.26,12.30,0,334.84,360.69,27.4,24.5,0.199,380182.4,380182.4,27359,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446142,423318.00
04/23/2016 17:15,2,0.773,ACTIVE,211.93,343.55,60.002,1461446104,"274151322000087","219011344069620",29.20,19.00,0,330.33,351.97,22.9,20.2,0.141,616735.8,616735.8,21174,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461446143,423319.00
04/23/2016 17:30,2,1.186,ACTIVE,213.74,348.96,59.986,1461447003,"201051344000645","219011344069620",30.32,12.70,0,334.24,364.59,36.5,33.3,0.283,379788.4,379788.4,27501,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447004,423320.00
04/23/2016 17:30,2,1.039,ACTIVE,211.93,348.96,59.970,1461447003,"274151322000085","219011344069620",29.80,15.00,0,334.84,354.67,31.4,28.4,0.203,645271.0,645271.0,21110,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447005,423321.00
04/23/2016 17:30,2,1.184,ACTIVE,213.74,350.47,59.970,1461447003,"201051344000633","219011344069620",30.79,11.30,0,334.54,365.19,36.9,33.7,0.296,370677.6,370677.6,27962,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447006,423322.00
04/23/2016 17:30,2,1.201,ACTIVE,213.51,348.66,59.981,1461447003,"201051344000469","219011344069620",30.65,10.70,0,333.33,364.29,37.3,34.1,0.292,371946.6,371946.6,27909,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447007,423323.00
04/23/2016 17:30,2,1.166,ACTIVE,212.61,348.36,59.938,1461447003,"201051344000646","219011344069620",30.71,11.30,0,332.13,362.79,36.3,33.1,0.283,376177.4,376177.4,32465,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447008,423324.00
04/23/2016 17:30,2,1.088,ACTIVE,211.48,345.66,59.970,1461447003,"274151322000052","219011344069620",29.92,14.70,0,334.24,355.58,32.9,29.8,0.221,655380.5,655380.5,21332,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447009,423325.00
04/23/2016 17:30,2,1.207,ACTIVE,213.29,349.56,59.965,1461447003,"201051344000585","219011344069620",30.30,12.00,0,333.03,363.99,37.0,33.8,0.292,382192.1,382192.1,32470,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447010,423326.00
04/23/2016 17:30,2,1.156,ACTIVE,213.06,347.46,59.970,1461447003,"201051344001230","219011344069620",30.45,10.70,0,332.43,361.29,35.7,32.6,0.278,379938.9,379938.9,32263,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447011,423327.00
04/23/2016 17:30,2,1.164,ACTIVE,213.51,348.66,60.018,1461447003,"201051344000582","219011344069620",30.49,11.70,0,334.24,363.69,36.0,32.8,0.283,373506.8,373506.8,32439,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447011,423328.00
04/23/2016 17:30,2,1.184,ACTIVE,212.61,347.76,59.965,1461447003,"201051344000955","219011344069620",30.93,11.70,0,332.43,362.19,37.1,33.9,0.296,385186.1,385186.1,32379,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447012,423329.00
04/23/2016 17:30,2,0.691,ACTIVE,211.70,429.22,59.965,1461447003,"274151322000094","219011344069620",40.61,17.00,0,333.03,444.24,28.4,25.5,0.181,526205.6,526205.6,22257,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447013,423330.00
04/23/2016 17:30,2,1.205,ACTIVE,213.29,349.26,59.949,1461447003,"201051344000579","219011344069620",31.15,11.00,0,334.84,364.29,38.1,34.8,0.296,385515.1,385515.1,7983,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447014,423331.00
04/23/2016 17:30,2,1.209,ACTIVE,212.83,347.46,59.970,1461447003,"201051344000890","219011344069620",30.51,11.70,0,333.03,363.09,37.4,34.1,0.287,382341.3,382341.3,32402,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447015,423332.00
04/23/2016 17:30,2,1.186,ACTIVE,213.06,348.36,60.012,1461447003,"201051344000438","219011344069620",30.89,11.30,0,333.93,363.39,37.1,33.9,0.283,384494.5,384494.5,32408,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447016,423333.00
04/23/2016 17:30,2,1.195,ACTIVE,213.06,348.66,59.975,1461447003,"201051344000417","219011344069620",30.65,11.30,0,333.03,362.79,37.1,33.9,0.287,377578.0,377578.0,32558,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447017,423334.00
04/23/2016 17:30,2,1.066,ACTIVE,211.70,350.17,59.991,1461447003,"274151322000083","219011344069620",29.78,15.30,0,334.54,355.28,32.2,29.1,0.217,649563.1,649563.1,21392,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447018,423335.00
04/23/2016 17:30,2,1.135,ACTIVE,212.38,343.25,59.938,1461447003,"274151322000076","219011344069620",30.32,14.70,0,335.14,356.78,34.9,31.7,0.234,691093.0,691093.0,21390,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447019,423336.00
04/23/2016 17:30,2,1.189,ACTIVE,213.06,348.36,59.975,1461447003,"201051344000868","219011344069620",30.65,11.00,0,333.33,363.69,37.0,33.7,0.287,371054.8,371054.8,27642,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447020,423337.00
04/23/2016 17:30,2,1.100,ACTIVE,211.70,342.05,59.970,1461447003,"274151322000095","219011344069620",30.63,15.00,0,334.24,356.18,34.1,31.0,0.225,684070.7,684070.7,21293,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447021,423338.00
04/23/2016 17:30,2,1.195,ACTIVE,213.06,349.86,59.975,1461447003,"201051344000988","219011344069620",30.34,11.30,0,333.63,365.19,36.8,33.5,0.296,368398.2,368398.2,27931,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447022,423339.00
04/23/2016 17:30,2,1.193,ACTIVE,213.06,348.36,59.981,1461447003,"201051344001025","219011344069620",30.61,11.30,0,333.03,363.69,37.0,33.8,0.283,382086.2,382086.2,32452,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447022,423340.00
04/23/2016 17:30,2,1.197,ACTIVE,213.29,348.36,59.970,1461447003,"201051344000458","219011344069620",30.30,13.00,0,334.24,363.39,36.8,33.6,0.301,379024.1,379024.1,27855,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447023,423341.00
04/23/2016 17:30,2,1.195,ACTIVE,213.96,350.77,60.007,1461447003,"201051344000853","219011344069620",30.47,11.30,0,335.74,365.19,36.9,33.7,0.287,377502.9,377502.9,27448,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447024,423342.00
04/23/2016 17:30,2,1.154,ACTIVE,213.29,348.66,59.986,1461447003,"201051344000685","219011344069620",30.87,11.00,0,333.33,363.39,36.1,32.9,0.292,384038.9,384038.9,32275,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447025,423343.00
04/23/2016 17:30,2,1.154,ACTIVE,213.29,348.66,60.012,1461447003,"201051344000917","219011344069620",30.47,12.30,0,333.33,363.09,35.7,32.5,0.270,381109.5,381109.5,32279,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447026,423344.00
04/23/2016 17:30,2,1.148,ACTIVE,213.06,348.36,60.002,1461447003,"201051344001145","219011344069620",30.65,10.70,0,334.24,363.69,35.6,32.5,0.278,386274.8,386274.8,32139,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447027,423345.00
04/23/2016 17:30,2,1.189,ACTIVE,213.29,348.36,59.965,1461447003,"201051344000651","219011344069620",30.38,12.00,0,334.84,363.69,36.6,33.4,0.283,378261.1,378261.1,32505,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447028,423346.00
04/23/2016 17:30,2,1.035,ACTIVE,211.48,347.76,59.954,1461447003,"274151322000088","219011344069620",29.22,14.70,0,334.54,354.37,30.7,27.7,0.199,628849.0,628849.0,21074,0,0,0,L,1151911521,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447029,423347.00
04/23/2016 17:30,2,0.721,ACTIVE,212.38,426.21,59.975,1461447003,"274151322000068","219011344069620",40.12,17.50,0,333.33,451.76,29.3,26.3,0.186,525945.0,525945.0,22466,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447030,423348.00
04/23/2016 17:30,2,1.184,ACTIVE,212.83,347.46,59.981,1461447003,"201051344001135","219011344069620",30.38,12.00,0,333.03,362.79,36.4,33.2,0.283,374597.1,374597.1,32459,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447031,423349.00
04/23/2016 17:30,2,1.176,ACTIVE,212.61,349.26,59.981,1461447003,"201051344000594","219011344069620",31.47,11.00,0,332.43,363.69,37.5,34.2,0.287,382301.8,382301.8,27892,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447031,423350.00
04/23/2016 17:30,2,1.166,ACTIVE,213.29,347.76,60.012,1461447003,"201051344001203","219011344069620",30.75,11.70,0,333.63,363.99,36.4,33.2,0.292,381200.7,381200.7,32459,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447032,423351.00
04/23/2016 17:30,2,1.061,ACTIVE,211.48,346.86,59.975,1461447003,"274151322000054","219011344069620",29.48,15.30,0,334.54,355.28,31.7,28.7,0.212,642643.3,642643.3,21099,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447034,423352.00
04/23/2016 17:30,2,1.195,ACTIVE,213.29,347.16,59.965,1461447003,"201051344000867","219011344069620",30.45,12.30,0,334.24,363.39,36.9,33.7,0.287,370389.5,370389.5,27894,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447035,423353.00
04/23/2016 17:30,2,1.182,ACTIVE,213.06,348.66,59.981,1461447003,"201051344001093","219011344069620",30.89,12.00,0,333.03,363.09,37.0,33.8,0.274,380031.7,380031.7,32329,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447036,423354.00
04/23/2016 17:30,2,1.156,ACTIVE,213.06,348.96,60.002,1461447003,"201051344000900","219011344069620",30.28,11.70,0,333.93,363.99,35.5,32.3,0.283,385812.7,385812.7,27281,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447037,423355.00
04/23/2016 17:30,2,1.186,ACTIVE,213.51,348.36,60.018,1461447003,"201051344000648","219011344069620",30.65,11.30,0,335.44,363.69,36.8,33.6,0.292,378285.1,378285.1,27587,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447038,423356.00
04/23/2016 17:30,2,1.191,ACTIVE,213.29,348.66,59.986,1461447003,"201051344000569","219011344069620",30.67,11.70,0,334.54,364.29,37.0,33.8,0.292,387054.7,387054.7,27216,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447039,423357.00
04/23/2016 17:30,2,1.191,ACTIVE,213.29,348.36,59.981,1461447003,"201051344000983","219011344069620",30.28,12.00,0,335.14,363.69,36.6,33.4,0.296,378660.0,378660.0,27687,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447039,423358.00
04/23/2016 17:30,2,1.191,ACTIVE,213.29,348.66,59.970,1461447003,"201051344001158","219011344069620",30.26,10.70,0,334.84,364.29,36.5,33.3,0.292,373362.9,373362.9,27949,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447040,423359.00
04/23/2016 17:30,2,1.189,ACTIVE,213.74,349.56,59.975,1461447003,"201051344000576","219011344069620",30.49,11.70,0,334.84,364.59,36.8,33.5,0.283,380189.9,380189.9,27360,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447042,423360.00
04/23/2016 17:30,2,1.035,ACTIVE,211.70,346.56,59.975,1461447003,"274151322000087","219011344069620",29.82,18.00,0,334.84,355.28,31.2,28.2,0.194,616742.2,616742.2,21175,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447042,423361.00
04/23/2016 17:45,2,0.973,ACTIVE,213.29,346.56,59.996,1461447903,"201051344000645","219011344069620",30.30,12.30,0,336.04,365.19,29.9,26.9,0.225,379796.2,379796.2,27502,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447904,423362.00
04/23/2016 17:45,2,0.850,ACTIVE,211.93,346.56,60.007,1461447903,"274151322000085","219011344069620",29.60,15.00,0,334.84,354.97,25.4,22.6,0.164,645277.7,645277.7,21111,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447905,423363.00
04/23/2016 17:45,2,0.971,ACTIVE,213.29,347.16,59.938,1461447903,"201051344000633","219011344069620",30.75,11.00,0,334.84,367.60,30.3,27.3,0.230,370685.6,370685.6,27963,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447906,423364.00
04/23/2016 17:45,2,0.990,ACTIVE,213.06,346.26,59.981,1461447903,"201051344000469","219011344069620",30.53,10.00,0,333.93,365.80,30.6,27.6,0.234,371954.6,371954.6,27910,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447907,423365.00
04/23/2016 17:45,2,0.951,ACTIVE,212.16,345.36,59.944,1461447903,"201051344000646","219011344069620",30.89,10.70,0,333.03,364.89,29.8,26.9,0.225,376185.2,376185.2,32466,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447908,423366.00
04/23/2016 17:45,2,0.885,ACTIVE,211.48,341.45,59.975,1461447903,"274151322000052","219011344069620",29.96,14.00,0,333.63,355.88,26.9,24.1,0.181,655387.5,655387.5,21333,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447908,423367.00
04/23/2016 17:45,2,0.986,ACTIVE,212.83,346.26,59.986,1461447903,"201051344000585","219011344069620",30.42,11.30,0,335.14,364.89,30.4,27.4,0.230,382200.1,382200.1,32471,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447909,423368.00
04/23/2016 17:45,2,0.943,ACTIVE,212.38,344.45,59.975,1461447903,"201051344001230","219011344069620",30.38,10.30,0,333.03,363.09,29.1,26.2,0.212,379946.5,379946.5,32264,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447910,423369.00
04/23/2016 17:45,2,0.955,ACTIVE,213.06,346.26,59.981,1461447903,"201051344000582","219011344069620",30.42,11.00,0,335.44,364.89,29.4,26.5,0.221,373514.5,373514.5,32440,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447911,423370.00
04/23/2016 17:45,2,0.990,ACTIVE,212.16,344.76,59.933,1461447903,"201051344000955","219011344069620",30.45,11.30,0,333.63,363.69,30.6,27.6,0.234,385194.1,385194.1,32380,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447912,423371.00
04/23/2016 17:45,2,0.564,ACTIVE,211.70,424.41,59.965,1461447903,"274151322000094","219011344069620",40.16,16.00,0,332.43,448.45,22.9,20.2,0.146,526211.6,526211.6,22258,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447913,423372.00
04/23/2016 17:45,2,1.002,ACTIVE,213.06,346.26,59.975,1461447903,"201051344000579","219011344069620",30.85,10.70,0,335.74,366.10,31.3,28.3,0.234,385523.3,385523.3,7984,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447914,423373.00
04/23/2016 17:45,2,0.980,ACTIVE,212.38,344.76,59.975,1461447903,"201051344000890","219011344069620",30.93,11.00,0,333.63,364.59,30.8,27.8,0.217,382349.4,382349.4,32403,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447915,423374.00
04/23/2016 17:45,2,0.971,ACTIVE,212.61,345.66,59.975,1461447903,"201051344000438","219011344069620",30.87,11.00,0,335.14,364.89,30.4,27.4,0.230,384502.5,384502.5,32409,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447916,423375.00
04/23/2016 17:45,2,0.988,ACTIVE,212.61,345.66,59.981,1461447903,"201051344000417","219011344069620",30.65,11.00,0,333.93,364.59,30.7,27.7,0.230,377586.0,377586.0,32559,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447917,423376.00
04/23/2016 17:45,2,0.859,ACTIVE,211.93,345.36,59.970,1461447903,"274151322000083","219011344069620",29.88,14.30,0,334.54,355.88,26.1,23.3,0.164,649569.9,649569.9,21393,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447918,423377.00
04/23/2016 17:45,2,0.914,ACTIVE,212.38,343.85,59.928,1461447903,"274151322000076","219011344069620",30.51,14.00,0,335.44,357.08,28.3,25.4,0.190,691100.4,691100.4,21391,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447919,423378.00
04/23/2016 17:45,2,0.979,ACTIVE,212.83,345.06,59.975,1461447903,"201051344000868","219011344069620",30.47,11.00,0,334.24,364.59,30.2,27.3,0.230,371062.7,371062.7,27643,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447920,423379.00
04/23/2016 17:45,2,0.906,ACTIVE,211.93,346.56,59.970,1461447903,"274151322000095","219011344069620",30.10,14.00,0,333.63,355.88,27.6,24.7,0.186,684078.0,684078.0,21294,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447921,423380.00
04/23/2016 17:45,2,0.975,ACTIVE,212.83,347.46,60.002,1461447903,"201051344000988","219011344069620",30.30,11.00,0,335.14,366.70,29.9,27.0,0.239,368406.1,368406.1,27932,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447921,423381.00
04/23/2016 17:45,2,0.984,ACTIVE,212.61,344.45,59.970,1461447903,"201051344001025","219011344069620",30.38,11.00,0,334.54,364.89,30.3,27.3,0.225,382094.2,382094.2,32453,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447922,423382.00
04/23/2016 17:45,2,0.967,ACTIVE,212.83,345.36,59.975,1461447903,"201051344000458","219011344069620",30.83,12.70,0,334.84,365.19,30.2,27.2,0.234,379032.0,379032.0,27856,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447923,423383.00
04/23/2016 17:45,2,0.982,ACTIVE,213.51,346.56,59.933,1461447903,"201051344000853","219011344069620",30.40,11.00,0,336.04,366.40,30.3,27.3,0.230,377510.8,377510.8,27449,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447924,423384.00
04/23/2016 17:45,2,0.961,ACTIVE,212.83,346.26,59.959,1461447903,"201051344000685","219011344069620",30.24,11.00,0,335.14,364.89,29.5,26.5,0.230,384046.6,384046.6,32276,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447925,423385.00
04/23/2016 17:45,2,0.939,ACTIVE,212.83,345.96,60.012,1461447903,"201051344000917","219011344069620",30.47,12.00,0,334.54,364.29,29.1,26.1,0.217,381117.1,381117.1,32280,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447926,423386.00
04/23/2016 17:45,2,0.928,ACTIVE,212.83,345.66,59.975,1461447903,"201051344001145","219011344069620",30.77,10.00,0,335.44,365.19,29.0,26.0,0.225,386282.4,386282.4,32140,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447927,423387.00
04/23/2016 17:45,2,0.967,ACTIVE,212.83,346.56,59.975,1461447903,"201051344000651","219011344069620",30.55,11.30,0,335.74,364.89,29.9,27.0,0.225,378268.9,378268.9,32506,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447928,423388.00
04/23/2016 17:45,2,0.834,ACTIVE,211.25,342.95,59.965,1461447903,"274151322000088","219011344069620",29.20,14.30,0,333.63,354.37,24.7,21.9,0.164,628855.5,628855.5,21075,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447929,423389.00
04/23/2016 17:45,2,0.592,ACTIVE,212.38,428.31,59.959,1461447903,"274151322000068","219011344069620",40.12,17.00,0,332.73,454.46,24.1,21.3,0.150,525951.2,525951.2,22467,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447930,423390.00
04/23/2016 17:45,2,0.959,ACTIVE,212.38,344.76,59.975,1461447903,"201051344001135","219011344069620",30.71,11.70,0,334.54,364.59,29.9,26.9,0.225,374604.9,374604.9,32460,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447930,423391.00
04/23/2016 17:45,2,0.988,ACTIVE,212.38,345.36,59.996,1461447903,"201051344000594","219011344069620",30.75,10.30,0,333.33,364.89,30.8,27.8,0.230,382309.8,382309.8,27893,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447931,423392.00
04/23/2016 17:45,2,0.965,ACTIVE,212.83,345.36,59.975,1461447903,"201051344001203","219011344069620",30.34,11.30,0,335.74,365.19,29.6,26.7,0.230,381208.5,381208.5,32460,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447932,423393.00
04/23/2016 17:45,2,0.861,ACTIVE,211.70,340.25,59.975,1461447903,"274151322000054","219011344069620",29.42,14.70,0,333.93,354.97,25.7,22.9,0.172,642650.1,642650.1,21100,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447933,423394.00
04/23/2016 17:45,2,0.979,ACTIVE,213.06,345.06,59.975,1461447903,"201051344000867","219011344069620",30.34,11.70,0,334.24,365.49,30.1,27.1,0.225,370397.4,370397.4,27895,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447934,423395.00
04/23/2016 17:45,2,0.990,ACTIVE,212.83,345.96,59.986,1461447903,"201051344001093","219011344069620",30.20,11.70,0,334.84,364.29,30.3,27.3,0.221,380039.6,380039.6,32330,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447935,423396.00
04/23/2016 17:45,2,0.928,ACTIVE,212.83,345.96,59.965,1461447903,"201051344000900","219011344069620",30.42,11.30,0,334.84,365.19,28.6,25.7,0.225,385820.2,385820.2,27282,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447936,423397.00
04/23/2016 17:45,2,0.986,ACTIVE,213.06,345.66,59.933,1461447903,"201051344000648","219011344069620",30.26,11.00,0,334.84,366.10,30.2,27.3,0.230,378293.0,378293.0,27588,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447937,423398.00
04/23/2016 17:45,2,0.980,ACTIVE,213.06,345.66,59.981,1461447903,"201051344000569","219011344069620",30.51,11.30,0,335.44,365.49,30.3,27.3,0.230,387062.6,387062.6,27217,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447938,423399.00
04/23/2016 17:45,2,0.965,ACTIVE,213.06,345.96,59.986,1461447903,"201051344000983","219011344069620",30.63,11.70,0,334.54,365.19,29.9,27.0,0.230,378667.8,378667.8,27688,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447939,423400.00
04/23/2016 17:45,2,0.965,ACTIVE,213.06,345.96,59.975,1461447903,"201051344001158","219011344069620",30.36,10.30,0,334.24,364.89,29.7,26.8,0.234,373370.6,373370.6,27950,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447940,423401.00
04/23/2016 17:45,2,0.969,ACTIVE,213.51,347.16,59.959,1461447903,"201051344000576","219011344069620",30.49,11.30,0,335.44,366.10,30.0,27.0,0.225,380197.8,380197.8,27361,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447941,423402.00
04/23/2016 17:45,2,0.850,ACTIVE,211.93,340.25,59.965,1461447903,"274151322000087","219011344069620",29.42,17.50,0,334.24,355.28,25.3,22.5,0.155,616748.7,616748.7,21176,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461447942,423403.00
04/23/2016 18:00,2,1.006,ACTIVE,213.29,346.86,60.012,1461448803,"201051344000645","219011344069620",30.26,12.00,0,334.24,360.38,30.9,27.9,0.230,379803.0,379803.0,27503,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448805,423404.00
04/23/2016 18:00,2,0.889,ACTIVE,211.93,341.45,60.034,1461448803,"274151322000085","219011344069620",29.36,14.00,0,332.13,352.27,26.4,23.6,0.168,645283.4,645283.4,21112,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448805,423405.00
