ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 18:00,2,1.002,ACTIVE,213.51,348.06,60.012,1461448803,"201051344000633","219011344069620",30.79,10.70,0,333.93,361.59,31.2,28.2,0.247,370692.5,370692.5,27964,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448806,423406.00
04/23/2016 18:00,2,1.014,ACTIVE,213.29,347.16,60.034,1461448803,"201051344000469","219011344069620",30.77,9.70,0,333.63,360.69,31.6,28.6,0.247,371961.6,371961.6,27911,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448807,423407.00
04/23/2016 18:00,2,0.990,ACTIVE,212.83,345.66,60.023,1461448803,"201051344000646","219011344069620",30.77,10.70,0,332.73,359.78,30.9,27.9,0.230,376192.0,376192.0,32467,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448808,423408.00
04/23/2016 18:00,2,0.902,ACTIVE,211.48,346.56,60.012,1461448803,"274151322000052","219011344069620",30.36,13.30,0,332.13,353.17,27.8,24.9,0.172,655393.6,655393.6,21334,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448809,423409.00
04/23/2016 18:00,2,1.018,ACTIVE,213.29,347.16,60.012,1461448803,"201051344000585","219011344069620",30.49,11.00,0,333.33,359.78,31.5,28.4,0.247,382207.0,382207.0,32472,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448810,423410.00
04/23/2016 18:00,2,0.965,ACTIVE,213.06,345.36,60.023,1461448803,"201051344001230","219011344069620",30.77,10.00,0,332.13,357.38,30.1,27.2,0.225,379953.1,379953.1,32265,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448811,423411.00
04/23/2016 18:00,2,0.994,ACTIVE,213.74,347.16,60.018,1461448803,"201051344000582","219011344069620",30.32,10.70,0,333.63,359.78,30.5,27.5,0.225,373521.3,373521.3,32441,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448812,423412.00
04/23/2016 18:00,2,1.014,ACTIVE,212.83,345.36,60.007,1461448803,"201051344000955","219011344069620",30.69,11.00,0,331.83,359.18,31.5,28.5,0.239,385201.0,385201.0,32381,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448813,423413.00
04/23/2016 18:00,2,0.590,ACTIVE,211.93,427.11,60.012,1461448803,"274151322000094","219011344069620",40.30,16.00,0,336.04,440.34,24.0,21.3,0.159,526216.8,526216.8,22259,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448814,423414.00
04/23/2016 18:00,2,1.033,ACTIVE,213.29,347.46,60.039,1461448803,"201051344000579","219011344069620",30.75,10.30,0,334.54,360.38,32.2,29.2,0.243,385530.4,385530.4,7985,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448815,423415.00
04/23/2016 18:00,2,1.029,ACTIVE,213.06,345.66,60.023,1461448803,"201051344000890","219011344069620",30.53,11.00,0,332.73,359.78,31.8,28.8,0.230,382356.4,382356.4,32404,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448816,423416.00
04/23/2016 18:00,2,1.004,ACTIVE,213.29,346.56,60.018,1461448803,"201051344000438","219011344069620",30.81,10.70,0,333.93,360.69,31.4,28.3,0.243,384509.4,384509.4,32410,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448817,423417.00
04/23/2016 18:00,2,1.037,ACTIVE,213.29,347.16,60.023,1461448803,"201051344000417","219011344069620",30.20,10.70,0,332.73,359.18,31.7,28.7,0.234,377593.0,377593.0,32560,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448818,423418.00
04/23/2016 18:00,2,0.881,ACTIVE,212.16,346.56,60.018,1461448803,"274151322000083","219011344069620",30.28,13.70,0,332.13,352.57,27.0,24.1,0.181,649575.8,649575.8,21394,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448818,423419.00
04/23/2016 18:00,2,0.947,ACTIVE,212.38,342.05,60.018,1461448803,"274151322000076","219011344069620",30.57,13.70,0,335.74,354.07,29.4,26.4,0.203,691106.9,691106.9,21392,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448819,423420.00
04/23/2016 18:00,2,1.012,ACTIVE,213.06,346.86,60.023,1461448803,"201051344000868","219011344069620",30.38,10.70,0,333.33,359.78,31.2,28.2,0.234,371069.6,371069.6,27644,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448820,423421.00
04/23/2016 18:00,2,0.936,ACTIVE,211.93,346.86,60.012,1461448803,"274151322000095","219011344069620",30.20,13.70,0,331.53,353.17,28.6,25.7,0.186,684084.2,684084.2,21295,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448821,423422.00
04/23/2016 18:00,2,1.000,ACTIVE,213.29,348.36,60.018,1461448803,"201051344000988","219011344069620",30.49,10.70,0,333.63,361.29,30.9,27.9,0.247,368412.9,368412.9,27933,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448822,423423.00
04/23/2016 18:00,2,1.006,ACTIVE,213.06,345.36,60.012,1461448803,"201051344001025","219011344069620",30.67,10.70,0,332.73,359.48,31.3,28.3,0.239,382101.1,382101.1,32454,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448823,423424.00
04/23/2016 18:00,2,1.006,ACTIVE,213.29,346.86,60.018,1461448803,"201051344000458","219011344069620",30.57,12.30,0,333.03,359.48,31.2,28.2,0.243,379038.9,379038.9,27857,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448824,423425.00
04/23/2016 18:00,2,1.000,ACTIVE,213.96,348.06,60.023,1461448803,"201051344000853","219011344069620",30.71,10.70,0,335.14,361.59,31.2,28.2,0.239,377517.7,377517.7,27450,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448825,423426.00
04/23/2016 18:00,2,0.975,ACTIVE,213.29,346.56,60.012,1461448803,"201051344000685","219011344069620",30.87,10.70,0,333.93,360.08,30.5,27.5,0.239,384053.3,384053.3,32277,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448826,423427.00
04/23/2016 18:00,2,0.975,ACTIVE,213.29,346.56,60.018,1461448803,"201051344000917","219011344069620",30.45,11.70,0,333.03,359.18,30.1,27.1,0.230,381123.7,381123.7,32281,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448827,423428.00
04/23/2016 18:00,2,0.967,ACTIVE,213.29,346.26,60.012,1461448803,"201051344001145","219011344069620",30.63,10.00,0,333.63,359.78,30.1,27.1,0.234,386289.0,386289.0,32141,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448828,423429.00
04/23/2016 18:00,2,0.998,ACTIVE,213.29,346.86,59.981,1461448803,"201051344000651","219011344069620",30.63,11.00,0,334.54,359.48,31.0,28.0,0.225,378275.7,378275.7,32507,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448829,423430.00
04/23/2016 18:00,2,0.850,ACTIVE,211.48,340.85,60.002,1461448803,"274151322000088","219011344069620",29.74,13.70,0,331.23,351.97,25.6,22.8,0.164,628861.0,628861.0,21076,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448830,423431.00
04/23/2016 18:00,2,0.621,ACTIVE,212.61,420.50,60.012,1461448803,"274151322000068","219011344069620",39.24,16.70,0,336.94,444.24,24.6,21.9,0.150,525956.5,525956.5,22468,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448830,423432.00
04/23/2016 18:00,2,0.992,ACTIVE,213.06,344.76,60.007,1461448803,"201051344001135","219011344069620",30.63,11.00,0,333.63,358.88,30.8,27.8,0.234,374611.7,374611.7,32461,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448831,423433.00
04/23/2016 18:00,2,1.014,ACTIVE,212.83,346.26,60.007,1461448803,"201051344000594","219011344069620",30.89,10.30,0,332.43,359.78,31.8,28.7,0.243,382316.9,382316.9,27894,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448832,423434.00
04/23/2016 18:00,2,0.982,ACTIVE,213.29,345.36,60.012,1461448803,"201051344001203","219011344069620",30.75,11.00,0,334.24,360.38,30.6,27.6,0.234,381215.2,381215.2,32461,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448833,423435.00
04/23/2016 18:00,2,0.885,ACTIVE,211.93,345.06,60.044,1461448803,"274151322000054","219011344069620",29.70,14.30,0,331.23,352.87,26.6,23.8,0.172,642655.8,642655.8,21101,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448834,423436.00
04/23/2016 18:00,2,0.998,ACTIVE,213.51,346.26,60.023,1461448803,"201051344000867","219011344069620",30.57,11.70,0,333.63,359.18,31.0,28.0,0.234,370404.3,370404.3,27896,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448835,423437.00
04/23/2016 18:00,2,1.002,ACTIVE,213.06,347.76,60.007,1461448803,"201051344001093","219011344069620",30.71,11.30,0,333.93,359.78,31.2,28.2,0.225,380046.5,380046.5,32331,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448836,423438.00
04/23/2016 18:00,2,0.965,ACTIVE,213.29,347.76,60.012,1461448803,"201051344000900","219011344069620",30.30,11.00,0,333.63,359.18,29.6,26.7,0.234,385826.8,385826.8,27283,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448837,423439.00
04/23/2016 18:00,2,1.010,ACTIVE,213.51,346.56,60.018,1461448803,"201051344000648","219011344069620",30.43,10.30,0,333.93,360.08,31.2,28.2,0.234,378299.9,378299.9,27589,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448838,423440.00
04/23/2016 18:00,2,1.016,ACTIVE,213.29,347.46,60.002,1461448803,"201051344000569","219011344069620",30.28,11.00,0,334.54,360.08,31.2,28.2,0.239,387069.5,387069.5,27218,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448839,423441.00
04/23/2016 18:00,2,0.992,ACTIVE,213.51,346.86,60.018,1461448803,"201051344000983","219011344069620",30.75,11.30,0,334.54,360.38,30.9,27.9,0.243,378674.6,378674.6,27689,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448840,423442.00
04/23/2016 18:00,2,0.994,ACTIVE,213.29,346.86,60.018,1461448803,"201051344001158","219011344069620",30.42,10.00,0,334.84,360.08,30.7,27.7,0.243,373377.4,373377.4,27951,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448841,423443.00
04/23/2016 18:00,2,0.992,ACTIVE,213.51,347.76,60.012,1461448803,"201051344000576","219011344069620",30.67,11.00,0,334.84,361.29,30.8,27.8,0.234,380204.6,380204.6,27362,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448842,423444.00
04/23/2016 18:00,2,0.883,ACTIVE,211.93,341.75,60.012,1461448803,"274151322000087","219011344069620",29.34,17.00,0,331.53,352.57,26.3,23.4,0.164,616754.5,616754.5,21177,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461448843,423445.00
04/23/2016 18:15,2,0.598,ACTIVE,213.29,343.25,60.002,1461449703,"201051344000645","219011344069620",29.78,11.70,0,335.44,361.29,18.1,15.5,0.119,379808.4,379808.4,27504,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449705,423446.00
04/23/2016 18:15,2,0.502,ACTIVE,211.93,339.04,60.002,1461449703,"274151322000085","219011344069620",28.43,13.70,0,332.13,352.27,14.4,12.0,0.075,645287.8,645287.8,21113,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449706,423447.00
04/23/2016 18:15,2,0.596,ACTIVE,213.06,344.45,59.996,1461449703,"201051344000633","219011344069620",30.40,10.30,0,334.54,362.49,18.4,15.8,0.128,370697.9,370697.9,27965,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449707,423448.00
04/23/2016 18:15,2,0.613,ACTIVE,212.61,342.35,59.986,1461449703,"201051344000469","219011344069620",30.14,9.70,0,333.93,360.99,18.8,16.2,0.124,371967.1,371967.1,27912,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449707,423449.00
04/23/2016 18:15,2,0.586,ACTIVE,212.61,341.75,60.002,1461449703,"201051344000646","219011344069620",30.40,10.30,0,333.03,360.08,18.1,15.5,0.115,376197.3,376197.3,32468,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449708,423450.00
04/23/2016 18:15,2,0.535,ACTIVE,211.70,340.25,59.991,1461449703,"274151322000052","219011344069620",28.78,13.00,0,334.54,352.87,15.6,13.1,0.093,655398.3,655398.3,21335,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449709,423451.00
04/23/2016 18:15,2,0.600,ACTIVE,213.06,342.35,59.996,1461449703,"201051344000585","219011344069620",30.42,11.00,0,333.33,360.38,18.5,15.9,0.119,382212.4,382212.4,32473,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449710,423452.00
04/23/2016 18:15,2,0.588,ACTIVE,212.61,341.15,60.002,1461449703,"201051344001230","219011344069620",29.24,10.00,0,333.03,358.88,17.4,14.9,0.110,379958.3,379958.3,32266,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449711,423453.00
04/23/2016 18:15,2,0.594,ACTIVE,213.51,342.35,59.986,1461449703,"201051344000582","219011344069620",29.76,10.30,0,334.54,360.38,17.9,15.4,0.115,373526.5,373526.5,32442,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449712,423454.00
04/23/2016 18:15,2,0.625,ACTIVE,212.38,341.15,59.996,1461449703,"201051344000955","219011344069620",29.82,10.70,0,333.33,359.48,18.9,16.3,0.128,385206.5,385206.5,32382,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449713,423455.00
04/23/2016 18:15,2,0.330,ACTIVE,211.70,408.78,59.996,1461449703,"274151322000094","219011344069620",38.41,15.50,0,335.74,438.83,12.9,10.5,0.075,526220.7,526220.7,22260,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449714,423456.00
04/23/2016 18:15,2,0.633,ACTIVE,212.83,342.05,60.002,1461449703,"201051344000579","219011344069620",30.04,10.30,0,334.84,362.49,19.3,16.7,0.128,385536.0,385536.0,7986,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449715,423457.00
04/23/2016 18:15,2,0.617,ACTIVE,212.61,340.85,59.991,1461449703,"201051344000890","219011344069620",30.06,10.70,0,333.93,360.69,18.8,16.2,0.119,382361.9,382361.9,32405,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449716,423458.00
04/23/2016 18:15,2,0.602,ACTIVE,213.06,341.15,60.018,1461449703,"201051344000438","219011344069620",30.40,10.30,0,334.24,360.99,18.6,16.0,0.119,384514.9,384514.9,32411,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449717,423459.00
04/23/2016 18:15,2,0.633,ACTIVE,213.06,342.05,59.991,1461449703,"201051344000417","219011344069620",29.84,10.70,0,334.24,360.99,19.2,16.6,0.124,377598.5,377598.5,32561,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449718,423460.00
04/23/2016 18:15,2,0.502,ACTIVE,211.93,338.74,59.991,1461449703,"274151322000083","219011344069620",28.96,13.30,0,333.03,352.27,14.8,12.3,0.088,649580.2,649580.2,21395,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449718,423461.00
04/23/2016 18:15,2,0.537,ACTIVE,212.16,340.55,59.965,1461449703,"274151322000076","219011344069620",29.58,13.30,0,335.74,353.77,16.1,13.6,0.097,691111.8,691111.8,21393,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449719,423462.00
04/23/2016 18:15,2,0.607,ACTIVE,212.61,342.05,59.991,1461449703,"201051344000868","219011344069620",29.42,10.00,0,333.93,360.69,18.1,15.6,0.119,371075.0,371075.0,27645,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449720,423463.00
04/23/2016 18:15,2,0.525,ACTIVE,211.48,339.95,59.981,1461449703,"274151322000095","219011344069620",28.96,13.00,0,334.84,352.87,15.4,12.9,0.097,684089.0,684089.0,21296,0,0,0,L,1151911521,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449721,423464.00
04/23/2016 18:15,2,0.592,ACTIVE,212.61,343.55,59.996,1461449703,"201051344000988","219011344069620",29.40,10.70,0,334.54,362.79,17.7,15.1,0.124,368418.2,368418.2,27934,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449722,423465.00
04/23/2016 18:15,2,0.604,ACTIVE,212.61,340.85,59.970,1461449703,"201051344001025","219011344069620",29.68,10.30,0,334.54,361.89,18.2,15.6,0.115,382106.4,382106.4,32455,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449723,423466.00
04/23/2016 18:15,2,0.602,ACTIVE,212.61,341.15,59.991,1461449703,"201051344000458","219011344069620",30.14,12.00,0,334.54,361.29,18.4,15.8,0.124,379044.3,379044.3,27858,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449724,423467.00
04/23/2016 18:15,2,0.586,ACTIVE,213.29,343.25,59.996,1461449703,"201051344000853","219011344069620",30.47,10.30,0,336.64,362.79,18.1,15.5,0.115,377523.0,377523.0,27451,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449725,423468.00
04/23/2016 18:15,2,0.580,ACTIVE,213.06,342.35,59.986,1461449703,"201051344000685","219011344069620",30.16,10.30,0,333.93,360.99,17.7,15.2,0.124,384058.5,384058.5,32278,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449726,423469.00
04/23/2016 18:15,2,0.572,ACTIVE,212.83,341.75,59.991,1461449703,"201051344000917","219011344069620",29.88,11.70,0,332.73,359.78,17.4,14.8,0.115,381128.8,381128.8,32282,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449727,423470.00
04/23/2016 18:15,2,0.564,ACTIVE,213.06,342.05,59.986,1461449703,"201051344001145","219011344069620",29.86,9.70,0,333.63,360.38,17.1,14.5,0.115,386294.1,386294.1,32142,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449728,423471.00
04/23/2016 18:15,2,0.596,ACTIVE,213.06,342.05,59.986,1461449703,"201051344000651","219011344069620",29.84,10.70,0,334.54,360.38,18.0,15.5,0.119,378281.0,378281.0,32508,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449728,423472.00
04/23/2016 18:15,2,0.473,ACTIVE,211.25,340.55,59.975,1461449703,"274151322000088","219011344069620",28.57,13.30,0,332.13,351.37,13.7,11.3,0.084,628865.2,628865.2,21077,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449729,423473.00
04/23/2016 18:15,2,0.326,ACTIVE,212.16,425.01,59.981,1461449703,"274151322000068","219011344069620",40.31,16.00,0,333.03,443.94,13.4,11.0,0.066,525960.5,525960.5,22469,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449730,423474.00
04/23/2016 18:15,2,0.588,ACTIVE,212.61,340.85,59.986,1461449703,"201051344001135","219011344069620",29.90,10.70,0,334.24,360.08,17.8,15.3,0.124,374616.9,374616.9,32462,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449731,423475.00
04/23/2016 18:15,2,0.605,ACTIVE,212.16,341.15,59.965,1461449703,"201051344000594","219011344069620",30.14,10.00,0,333.63,361.29,18.5,15.9,0.119,382322.3,382322.3,27895,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449732,423476.00
04/23/2016 18:15,2,0.584,ACTIVE,212.83,341.45,60.018,1461449703,"201051344001203","219011344069620",29.88,10.70,0,335.44,360.99,17.7,15.2,0.115,381220.4,381220.4,32462,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449733,423477.00
04/23/2016 18:15,2,0.492,ACTIVE,211.48,339.04,59.975,1461449703,"274151322000054","219011344069620",28.86,13.30,0,331.23,352.57,14.5,12.0,0.088,642660.2,642660.2,21102,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449734,423478.00
04/23/2016 18:15,2,0.592,ACTIVE,212.83,340.85,59.981,1461449703,"201051344000867","219011344069620",29.88,11.30,0,334.84,360.99,17.9,15.4,0.115,370409.5,370409.5,27897,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449735,423479.00
04/23/2016 18:15,2,0.600,ACTIVE,212.83,342.05,59.986,1461449703,"201051344001093","219011344069620",30.24,11.00,0,334.54,360.08,18.4,15.8,0.110,380051.8,380051.8,32332,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449736,423480.00
04/23/2016 18:15,2,0.553,ACTIVE,212.38,342.65,59.970,1461449703,"201051344000900","219011344069620",29.06,10.70,0,334.84,360.69,16.3,13.8,0.119,385831.7,385831.7,27284,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449737,423481.00
04/23/2016 18:15,2,0.604,ACTIVE,212.61,342.05,59.975,1461449703,"201051344000648","219011344069620",29.90,10.30,0,335.14,360.99,18.3,15.7,0.119,378305.2,378305.2,27590,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449738,423482.00
04/23/2016 18:15,2,0.592,ACTIVE,212.61,342.05,59.975,1461449703,"201051344000569","219011344069620",30.38,10.70,0,335.44,360.99,18.2,15.7,0.124,387074.8,387074.8,27219,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449738,423483.00
04/23/2016 18:15,2,0.580,ACTIVE,212.61,341.15,59.981,1461449703,"201051344000983","219011344069620",30.36,11.00,0,333.93,361.29,17.9,15.3,0.119,378679.9,378679.9,27690,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449739,423484.00
04/23/2016 18:15,2,0.580,ACTIVE,212.61,341.15,59.975,1461449703,"201051344001158","219011344069620",29.72,10.00,0,335.44,361.59,17.5,14.9,0.119,373382.6,373382.6,27952,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449740,423485.00
04/23/2016 18:15,2,0.598,ACTIVE,213.06,343.25,59.975,1461449703,"201051344000576","219011344069620",29.76,10.70,0,335.44,361.29,18.0,15.5,0.119,380209.9,380209.9,27363,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449741,423486.00
04/23/2016 18:15,2,0.484,ACTIVE,211.70,341.75,59.970,1461449703,"274151322000087","219011344069620",28.96,16.30,0,332.13,352.27,14.2,11.8,0.075,616758.7,616758.7,21178,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461449742,423487.00
04/23/2016 18:30,2,0.447,ACTIVE,213.29,341.15,59.949,1461450603,"201051344000645","219011344069620",29.20,11.30,0,333.63,351.37,13.2,10.9,0.071,379811.4,379811.4,27505,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450604,423488.00
04/23/2016 18:30,2,0.352,ACTIVE,212.16,339.95,59.981,1461450603,"274151322000085","219011344069620",27.89,13.30,0,334.84,351.07,9.9,7.7,0.049,645290.1,645290.1,21114,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450605,423489.00
04/23/2016 18:30,2,0.467,ACTIVE,213.51,342.35,59.991,1461450603,"201051344000633","219011344069620",28.71,10.00,0,334.24,353.17,13.6,11.2,0.080,370701.1,370701.1,27966,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450606,423490.00
04/23/2016 18:30,2,0.477,ACTIVE,213.06,340.85,59.991,1461450603,"201051344000469","219011344069620",28.82,9.30,0,332.73,351.37,13.9,11.5,0.080,371970.3,371970.3,27913,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450607,423491.00
04/23/2016 18:30,2,0.451,ACTIVE,212.38,340.25,59.986,1461450603,"201051344000646","219011344069620",29.46,10.00,0,332.13,350.77,13.5,11.1,0.075,376200.4,376200.4,32469,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450608,423492.00
04/23/2016 18:30,2,0.371,ACTIVE,211.70,339.65,59.981,1461450603,"274151322000052","219011344069620",28.84,12.70,0,333.33,345.66,10.9,8.6,0.053,655400.7,655400.7,21336,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450608,423493.00
04/23/2016 18:30,2,0.457,ACTIVE,213.06,340.85,60.007,1461450603,"201051344000585","219011344069620",29.42,10.70,0,332.73,350.77,13.6,11.2,0.071,382215.6,382215.6,32474,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450609,423494.00
04/23/2016 18:30,2,0.424,ACTIVE,212.83,339.34,59.996,1461450603,"201051344001230","219011344069620",29.44,9.30,0,332.13,348.96,12.7,10.3,0.071,379961.2,379961.2,32267,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450610,423495.00
04/23/2016 18:30,2,0.457,ACTIVE,213.29,340.55,59.959,1461450603,"201051344000582","219011344069620",28.90,10.00,0,333.63,350.47,13.4,11.0,0.071,373529.6,373529.6,32443,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450611,423496.00
04/23/2016 18:30,2,0.512,ACTIVE,212.38,339.34,59.975,1461450603,"201051344000955","219011344069620",23.02,10.30,0,332.43,350.17,11.9,9.6,0.062,385209.5,385209.5,32383,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450612,423497.00
04/23/2016 18:30,2,0.223,ACTIVE,212.16,399.16,59.975,1461450603,"274151322000094","219011344069620",37.59,15.00,0,336.34,427.41,8.5,6.3,0.044,526222.5,526222.5,22261,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450613,423498.00
04/23/2016 18:30,2,0.514,ACTIVE,212.83,340.25,60.012,1461450603,"201051344000579","219011344069620",23.24,9.70,0,334.24,350.77,12.1,9.8,0.062,385539.1,385539.1,7987,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450614,423499.00
04/23/2016 18:30,2,0.473,ACTIVE,212.61,339.65,59.986,1461450603,"201051344000890","219011344069620",29.36,10.00,0,333.03,351.07,14.1,11.7,0.075,382365.2,382365.2,32406,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450615,423500.00
04/23/2016 18:30,2,0.475,ACTIVE,212.83,340.25,59.970,1461450603,"201051344000438","219011344069620",28.63,10.00,0,333.03,351.07,13.8,11.4,0.075,384518.1,384518.1,32412,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450616,423501.00
04/23/2016 18:30,2,0.498,ACTIVE,213.06,340.55,59.922,1461450603,"201051344000417","219011344069620",28.55,10.00,0,332.43,351.37,14.4,12.0,0.075,377601.9,377601.9,32562,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450617,423502.00
04/23/2016 18:30,2,0.357,ACTIVE,211.93,340.55,59.965,1461450603,"274151322000083","219011344069620",27.91,13.00,0,334.54,348.36,10.1,7.8,0.057,649582.6,649582.6,21396,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450618,423503.00
04/23/2016 18:30,2,0.369,ACTIVE,212.38,338.74,59.965,1461450603,"274151322000076","219011344069620",29.36,12.70,0,334.84,350.77,11.0,8.7,0.062,691114.3,691114.3,21394,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450618,423504.00
04/23/2016 18:30,2,0.461,ACTIVE,213.06,340.25,59.970,1461450603,"201051344000868","219011344069620",28.33,10.00,0,332.13,350.77,13.3,10.9,0.075,371078.1,371078.1,27646,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450619,423505.00
04/23/2016 18:30,2,0.361,ACTIVE,211.93,339.34,59.959,1461450603,"274151322000095","219011344069620",28.53,12.70,0,333.93,349.56,10.4,8.2,0.053,684091.4,684091.4,21297,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450620,423506.00
04/23/2016 18:30,2,0.438,ACTIVE,212.83,341.45,59.965,1461450603,"201051344000988","219011344069620",29.00,10.00,0,332.43,353.47,12.9,10.5,0.084,368421.1,368421.1,27935,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450621,423507.00
04/23/2016 18:30,2,0.434,ACTIVE,212.61,339.04,59.965,1461450603,"201051344001025","219011344069620",30.16,10.00,0,332.73,350.77,13.3,10.9,0.075,382109.5,382109.5,32456,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450622,423508.00
04/23/2016 18:30,2,0.457,ACTIVE,212.83,339.95,59.959,1461450603,"201051344000458","219011344069620",29.58,11.30,0,333.33,350.17,13.7,11.3,0.075,379047.4,379047.4,27859,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450623,423509.00
04/23/2016 18:30,2,0.441,ACTIVE,213.51,341.75,59.965,1461450603,"201051344000853","219011344069620",29.58,10.00,0,335.44,351.97,13.3,10.9,0.075,377526.1,377526.1,27452,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450624,423510.00
04/23/2016 18:30,2,0.451,ACTIVE,213.06,340.85,59.996,1461450603,"201051344000685","219011344069620",28.13,9.70,0,333.93,351.67,12.9,10.5,0.075,384061.6,384061.6,32279,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450625,423511.00
04/23/2016 18:30,2,0.441,ACTIVE,213.06,340.25,59.970,1461450603,"201051344000917","219011344069620",28.21,11.00,0,332.43,350.47,12.7,10.3,0.071,381131.7,381131.7,32283,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450626,423512.00
04/23/2016 18:30,2,0.414,ACTIVE,213.06,340.55,59.965,1461450603,"201051344001145","219011344069620",29.60,9.30,0,333.93,351.67,12.5,10.1,0.071,386296.9,386296.9,32143,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450627,423513.00
04/23/2016 18:30,2,0.465,ACTIVE,212.83,340.55,59.959,1461450603,"201051344000651","219011344069620",28.09,10.00,0,333.93,350.17,13.3,10.9,0.066,378284.2,378284.2,32509,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450628,423514.00
04/23/2016 18:30,2,0.328,ACTIVE,211.48,339.65,59.959,1461450603,"274151322000088","219011344069620",27.83,13.00,0,333.33,348.06,9.2,7.0,0.053,628867.2,628867.2,21078,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450629,423515.00
04/23/2016 18:30,2,0.230,ACTIVE,212.61,415.69,59.954,1461450603,"274151322000068","219011344069620",39.32,15.80,0,336.94,435.23,9.2,7.0,0.035,525962.6,525962.6,22470,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450630,423516.00
04/23/2016 18:30,2,0.441,ACTIVE,212.38,338.74,59.970,1461450603,"201051344001135","219011344069620",29.38,10.30,0,333.33,349.86,13.1,10.8,0.075,374619.9,374619.9,32463,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450630,423517.00
04/23/2016 18:30,2,0.455,ACTIVE,212.38,340.25,60.002,1461450603,"201051344000594","219011344069620",29.80,9.70,0,332.13,350.17,13.8,11.4,0.080,382325.5,382325.5,27896,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450631,423518.00
04/23/2016 18:30,2,0.443,ACTIVE,212.83,339.34,59.965,1461450603,"201051344001203","219011344069620",29.00,10.30,0,333.33,351.07,13.1,10.7,0.075,381223.4,381223.4,32463,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450632,423519.00
04/23/2016 18:30,2,0.350,ACTIVE,211.70,338.14,59.949,1461450603,"274151322000054","219011344069620",27.89,13.30,0,333.63,348.06,9.9,7.6,0.053,642662.4,642662.4,21103,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450633,423520.00
04/23/2016 18:30,2,0.439,ACTIVE,213.06,339.65,59.928,1461450603,"201051344000867","219011344069620",29.70,11.00,0,332.73,349.86,13.2,10.9,0.075,370412.6,370412.6,27898,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450634,423521.00
04/23/2016 18:30,2,0.459,ACTIVE,212.61,339.95,59.986,1461450603,"201051344001093","219011344069620",29.90,10.70,0,333.33,349.56,13.9,11.5,0.071,380055.0,380055.0,32333,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450635,423522.00
04/23/2016 18:30,2,0.396,ACTIVE,212.83,341.15,59.949,1461450603,"201051344000900","219011344069620",28.63,10.30,0,332.73,350.47,11.5,9.2,0.075,385834.4,385834.4,27285,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450636,423523.00
04/23/2016 18:30,2,0.457,ACTIVE,213.06,339.95,59.933,1461450603,"201051344000648","219011344069620",29.60,9.70,0,334.24,351.37,13.8,11.4,0.075,378308.4,378308.4,27591,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450637,423524.00
04/23/2016 18:30,2,0.451,ACTIVE,213.06,340.25,59.970,1461450603,"201051344000569","219011344069620",29.62,10.30,0,333.93,350.47,13.5,11.1,0.075,387077.9,387077.9,27220,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450638,423525.00
04/23/2016 18:30,2,0.465,ACTIVE,212.83,339.34,59.965,1461450603,"201051344000983","219011344069620",22.34,10.30,0,333.63,350.17,10.6,8.3,0.062,378682.6,378682.6,27691,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450639,423526.00
04/23/2016 18:30,2,0.463,ACTIVE,212.83,339.34,60.012,1461450603,"201051344001158","219011344069620",22.90,9.30,0,333.03,351.07,10.8,8.5,0.062,373385.2,373385.2,27953,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450640,423527.00
04/23/2016 18:30,2,0.439,ACTIVE,213.29,341.15,59.970,1461450603,"201051344000576","219011344069620",29.96,10.30,0,333.63,351.37,13.4,11.0,0.071,380213.0,380213.0,27364,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450641,423528.00
04/23/2016 18:30,2,0.350,ACTIVE,211.93,338.14,59.959,1461450603,"274151322000087","219011344069620",27.89,15.80,0,333.63,348.66,9.9,7.6,0.044,616760.9,616760.9,21179,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461450642,423529.00
04/23/2016 18:45,2,0.422,ACTIVE,213.29,341.15,59.986,1461451503,"201051344000645","219011344069620",28.09,10.70,0,334.84,347.76,12.0,9.7,0.062,379814.0,379814.0,27506,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451504,423530.00
04/23/2016 18:45,2,0.314,ACTIVE,211.93,338.44,59.970,1461451503,"274151322000085","219011344069620",28.11,12.70,0,334.24,342.95,9.0,6.7,0.049,645291.9,645291.9,21115,0,0,0,L,1151911521,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451505,423531.00
04/23/2016 18:45,2,0.424,ACTIVE,213.29,342.35,59.986,1461451503,"201051344000633","219011344069620",28.98,9.70,0,333.93,350.17,12.5,10.1,0.071,370703.7,370703.7,27967,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451506,423532.00
04/23/2016 18:45,2,0.436,ACTIVE,212.83,340.55,59.986,1461451503,"201051344000469","219011344069620",28.94,9.00,0,332.73,348.66,12.8,10.4,0.071,371973.1,371973.1,27914,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451507,423533.00
04/23/2016 18:45,2,0.410,ACTIVE,212.61,339.95,59.991,1461451503,"201051344000646","219011344069620",29.54,9.70,0,332.43,347.16,12.3,10.0,0.062,376203.1,376203.1,32470,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451508,423534.00
04/23/2016 18:45,2,0.342,ACTIVE,211.70,339.34,59.975,1461451503,"274151322000052","219011344069620",28.39,12.30,0,333.63,343.55,9.8,7.6,0.044,655402.7,655402.7,21337,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451509,423535.00
04/23/2016 18:45,2,0.416,ACTIVE,212.83,340.55,59.949,1461451503,"201051344000585","219011344069620",29.44,10.00,0,333.33,347.76,12.4,10.1,0.062,382218.2,382218.2,32475,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451510,423536.00
04/23/2016 18:45,2,0.393,ACTIVE,212.83,339.65,59.981,1461451503,"201051344001230","219011344069620",29.26,9.30,0,332.43,346.26,11.6,9.3,0.057,379963.6,379963.6,32268,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451511,423537.00
04/23/2016 18:45,2,0.424,ACTIVE,213.29,340.55,59.986,1461451503,"201051344000582","219011344069620",28.47,9.70,0,333.63,346.86,12.2,9.9,0.066,373532.2,373532.2,32444,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451512,423538.00
04/23/2016 18:45,2,0.445,ACTIVE,212.16,339.04,59.991,1461451503,"201051344000955","219011344069620",28.67,9.70,0,332.43,345.96,13.0,10.6,0.062,385212.3,385212.3,32384,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451513,423539.00
04/23/2016 18:45,2,0.197,ACTIVE,211.70,402.77,59.986,1461451503,"274151322000094","219011344069620",37.97,14.70,0,335.74,416.89,7.6,5.4,0.035,526224.0,526224.0,22262,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451514,423540.00
04/23/2016 18:45,2,0.457,ACTIVE,212.61,339.34,59.986,1461451503,"201051344000579","219011344069620",28.19,9.30,0,333.63,346.56,13.1,10.7,0.066,385541.8,385541.8,7988,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451514,423541.00
04/23/2016 18:45,2,0.432,ACTIVE,212.61,339.34,59.938,1461451503,"201051344000890","219011344069620",29.62,9.70,0,332.13,347.76,13.0,10.6,0.066,382367.9,382367.9,32407,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451515,423542.00
04/23/2016 18:45,2,0.428,ACTIVE,212.83,339.95,59.986,1461451503,"201051344000438","219011344069620",29.24,9.70,0,333.03,347.76,12.7,10.4,0.066,384520.8,384520.8,32413,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451516,423543.00
04/23/2016 18:45,2,0.451,ACTIVE,213.06,339.95,59.981,1461451503,"201051344000417","219011344069620",29.42,9.70,0,333.03,347.46,13.5,11.1,0.062,377604.7,377604.7,32563,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451517,423544.00
04/23/2016 18:45,2,0.318,ACTIVE,211.70,339.04,59.965,1461451503,"274151322000083","219011344069620",28.01,12.70,0,334.54,343.25,9.1,6.9,0.049,649584.4,649584.4,21397,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451518,423545.00
04/23/2016 18:45,2,0.330,ACTIVE,212.16,339.04,59.970,1461451503,"274151322000076","219011344069620",29.36,12.30,0,335.14,343.85,9.8,7.6,0.053,691116.3,691116.3,21395,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451519,423546.00
04/23/2016 18:45,2,0.414,ACTIVE,212.61,339.95,59.981,1461451503,"201051344000868","219011344069620",29.16,9.70,0,333.33,347.46,12.2,9.9,0.066,371080.7,371080.7,27647,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451520,423547.00
04/23/2016 18:45,2,0.334,ACTIVE,211.70,338.74,59.965,1461451503,"274151322000095","219011344069620",27.79,12.00,0,333.93,343.25,9.4,7.1,0.049,684093.3,684093.3,21298,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451521,423548.00
04/23/2016 18:45,2,0.398,ACTIVE,212.38,340.85,59.975,1461451503,"201051344000988","219011344069620",29.16,10.00,0,332.73,348.66,11.8,9.5,0.066,368423.6,368423.6,27936,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451522,423549.00
