ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 18:45,2,0.406,ACTIVE,212.61,338.74,60.028,1461451503,"201051344001025","219011344069620",29.66,9.70,0,332.73,347.16,12.2,9.9,0.066,382112.1,382112.1,32457,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451523,423550.00
04/23/2016 18:45,2,0.426,ACTIVE,212.61,339.65,60.002,1461451503,"201051344000458","219011344069620",29.10,11.00,0,332.73,347.46,12.6,10.2,0.071,379050.1,379050.1,27860,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451523,423551.00
04/23/2016 18:45,2,0.410,ACTIVE,213.29,342.05,59.991,1461451503,"201051344000853","219011344069620",29.22,9.70,0,335.14,348.66,12.2,9.8,0.066,377528.7,377528.7,27453,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451524,423552.00
04/23/2016 18:45,2,0.412,ACTIVE,213.29,341.45,59.965,1461451503,"201051344000685","219011344069620",28.29,9.30,0,333.33,348.66,11.8,9.5,0.071,384064.1,384064.1,32280,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451525,423553.00
04/23/2016 18:45,2,0.389,ACTIVE,213.06,340.85,59.954,1461451503,"201051344000917","219011344069620",29.58,11.00,0,332.13,347.76,11.7,9.3,0.049,381134.2,381134.2,32284,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451526,423554.00
04/23/2016 18:45,2,0.381,ACTIVE,213.06,340.55,59.944,1461451503,"201051344001145","219011344069620",29.54,9.00,0,333.33,347.76,11.5,9.1,0.062,386299.3,386299.3,32144,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451527,423555.00
04/23/2016 18:45,2,0.420,ACTIVE,213.06,340.25,59.975,1461451503,"201051344000651","219011344069620",28.75,9.70,0,333.93,347.16,12.3,9.9,0.062,378286.8,378286.8,32510,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451528,423556.00
04/23/2016 18:45,2,0.291,ACTIVE,211.48,338.14,59.970,1461451503,"274151322000088","219011344069620",27.89,12.70,0,333.33,342.35,8.2,6.0,0.044,628868.9,628868.9,21079,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451529,423557.00
04/23/2016 18:45,2,0.215,ACTIVE,212.38,407.27,59.975,1461451503,"274151322000068","219011344069620",38.33,15.30,0,336.04,424.11,8.3,6.1,0.040,525964.2,525964.2,22471,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451530,423558.00
04/23/2016 18:45,2,0.416,ACTIVE,212.61,339.04,59.970,1461451503,"201051344001135","219011344069620",28.19,10.00,0,332.43,346.26,11.9,9.6,0.071,374622.5,374622.5,32464,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451531,423559.00
04/23/2016 18:45,2,0.426,ACTIVE,212.38,339.04,59.981,1461451503,"201051344000594","219011344069620",29.30,9.70,0,332.73,346.56,12.7,10.3,0.066,382328.2,382328.2,27897,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451532,423560.00
04/23/2016 18:45,2,0.402,ACTIVE,212.83,340.25,59.975,1461451503,"201051344001203","219011344069620",29.22,9.70,0,332.73,348.36,12.0,9.6,0.066,381226.0,381226.0,32464,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451533,423561.00
04/23/2016 18:45,2,0.303,ACTIVE,211.70,338.44,59.970,1461451503,"274151322000054","219011344069620",28.71,13.00,0,333.93,342.95,8.8,6.6,0.044,642664.2,642664.2,21104,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451533,423562.00
04/23/2016 18:45,2,0.396,ACTIVE,213.06,339.65,59.981,1461451503,"201051344000867","219011344069620",29.84,10.70,0,332.73,347.46,12.0,9.7,0.057,370415.1,370415.1,27899,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451534,423563.00
04/23/2016 18:45,2,0.436,ACTIVE,212.83,340.55,59.965,1461451503,"201051344001093","219011344069620",29.14,10.30,0,333.03,346.56,12.9,10.5,0.057,380057.8,380057.8,32334,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451535,423564.00
04/23/2016 18:45,2,0.352,ACTIVE,212.61,340.55,59.986,1461451503,"201051344000900","219011344069620",29.02,10.00,0,333.03,346.86,10.4,8.1,0.062,385836.5,385836.5,27286,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451537,423565.00
04/23/2016 18:45,2,0.410,ACTIVE,212.83,340.25,59.944,1461451503,"201051344000648","219011344069620",29.92,9.30,0,333.63,347.16,12.5,10.1,0.062,378311.0,378311.0,27592,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451537,423566.00
04/23/2016 18:45,2,0.428,ACTIVE,212.83,340.25,59.970,1461451503,"201051344000569","219011344069620",28.49,10.00,0,333.93,347.16,12.3,10.0,0.066,387080.6,387080.6,27221,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451538,423567.00
04/23/2016 18:45,2,0.402,ACTIVE,212.83,339.95,59.986,1461451503,"201051344000983","219011344069620",29.36,10.00,0,333.03,346.26,12.0,9.6,0.066,378685.1,378685.1,27692,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451539,423568.00
04/23/2016 18:45,2,0.387,ACTIVE,212.83,339.65,59.991,1461451503,"201051344001158","219011344069620",29.78,9.00,0,332.73,346.56,11.7,9.4,0.066,373387.6,373387.6,27954,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451540,423569.00
04/23/2016 18:45,2,0.416,ACTIVE,213.29,341.45,59.975,1461451503,"201051344000576","219011344069620",28.71,9.70,0,333.93,348.06,12.1,9.8,0.066,380215.6,380215.6,27365,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451541,423570.00
04/23/2016 18:45,2,0.316,ACTIVE,211.93,338.14,59.981,1461451503,"274151322000087","219011344069620",27.91,15.30,0,333.63,342.95,8.9,6.7,0.035,616762.7,616762.7,21180,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461451542,423571.00
04/23/2016 19:00,2,0.461,ACTIVE,213.29,341.75,59.954,1461452403,"201051344000645","219011344069620",30.32,10.30,0,334.24,348.96,14.2,11.8,0.080,379816.8,379816.8,27507,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452404,423572.00
04/23/2016 19:00,2,0.371,ACTIVE,212.16,339.34,59.981,1461452403,"274151322000085","219011344069620",29.20,12.30,0,335.14,344.76,10.9,8.6,0.057,645293.9,645293.9,21116,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452405,423573.00
04/23/2016 19:00,2,0.496,ACTIVE,213.29,342.95,60.012,1461452403,"201051344000633","219011344069620",29.04,9.70,0,333.93,349.86,14.7,12.2,0.088,370706.7,370706.7,27968,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452406,423574.00
04/23/2016 19:00,2,0.486,ACTIVE,213.06,340.85,59.991,1461452403,"201051344000469","219011344069620",30.24,9.00,0,332.13,348.36,14.8,12.4,0.084,371976.1,371976.1,27915,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452407,423575.00
04/23/2016 19:00,2,0.465,ACTIVE,212.61,340.55,59.991,1461452403,"201051344000646","219011344069620",30.36,9.70,0,332.13,347.76,14.3,11.9,0.084,376205.9,376205.9,32471,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452408,423576.00
04/23/2016 19:00,2,0.410,ACTIVE,211.70,339.04,59.975,1461452403,"274151322000052","219011344069620",28.47,12.00,0,333.93,345.06,11.9,9.5,0.066,655405.0,655405.0,21338,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452409,423577.00
04/23/2016 19:00,2,0.473,ACTIVE,213.29,341.45,59.981,1461452403,"201051344000585","219011344069620",30.24,10.00,0,333.63,348.36,14.5,12.1,0.084,382221.1,382221.1,32476,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452410,423578.00
04/23/2016 19:00,2,0.465,ACTIVE,212.83,340.25,59.996,1461452403,"201051344001230","219011344069620",29.12,9.30,0,333.03,346.86,13.8,11.3,0.075,379966.4,379966.4,32269,0,0,0,L,1122011218,0,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452411,423579.00
04/23/2016 19:00,2,0.457,ACTIVE,213.29,341.45,59.986,1461452403,"201051344000582","219011344069620",30.63,9.70,0,333.63,348.36,14.2,11.8,0.080,373535.0,373535.0,32445,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452412,423580.00
04/23/2016 19:00,2,0.525,ACTIVE,212.61,340.55,60.007,1461452403,"201051344000955","219011344069620",27.79,10.00,0,332.13,347.76,14.8,12.3,0.084,385215.4,385215.4,32385,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452412,423581.00
04/23/2016 19:00,2,0.244,ACTIVE,211.93,409.38,59.991,1461452403,"274151322000094","219011344069620",38.55,14.30,0,335.74,424.41,9.6,7.3,0.053,526225.7,526225.7,22263,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452413,423582.00
04/23/2016 19:00,2,0.512,ACTIVE,212.83,340.55,59.991,1461452403,"201051344000579","219011344069620",29.90,9.70,0,333.03,348.36,15.5,13.0,0.084,385545.0,385545.0,7989,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452414,423583.00
04/23/2016 19:00,2,0.504,ACTIVE,212.83,340.25,60.007,1461452403,"201051344000890","219011344069620",29.56,9.30,0,333.03,347.76,15.1,12.6,0.084,382371.0,382371.0,32408,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452415,423584.00
04/23/2016 19:00,2,0.488,ACTIVE,213.06,341.15,59.986,1461452403,"201051344000438","219011344069620",30.14,9.30,0,333.93,348.66,14.9,12.4,0.080,384523.8,384523.8,32414,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452416,423585.00
04/23/2016 19:00,2,0.529,ACTIVE,212.83,340.85,59.986,1461452403,"201051344000417","219011344069620",28.88,9.70,0,332.73,348.66,15.5,13.0,0.084,377607.9,377607.9,32564,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452417,423586.00
04/23/2016 19:00,2,0.389,ACTIVE,211.93,339.65,59.991,1461452403,"274151322000083","219011344069620",28.33,12.30,0,334.84,344.76,11.2,8.9,0.071,649586.5,649586.5,21398,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452418,423587.00
04/23/2016 19:00,2,0.408,ACTIVE,212.38,340.25,59.975,1461452403,"274151322000076","219011344069620",29.20,12.00,0,335.44,345.66,12.1,9.8,0.071,691118.7,691118.7,21396,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452419,423588.00
04/23/2016 19:00,2,0.488,ACTIVE,212.61,340.85,59.981,1461452403,"201051344000868","219011344069620",29.12,9.70,0,333.63,348.06,14.4,12.0,0.080,371083.6,371083.6,27648,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452420,423589.00
04/23/2016 19:00,2,0.393,ACTIVE,211.93,340.25,59.991,1461452403,"274151322000095","219011344069620",29.22,11.70,0,334.24,344.45,11.6,9.3,0.071,684095.5,684095.5,21299,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452421,423590.00
04/23/2016 19:00,2,0.459,ACTIVE,212.61,341.75,59.991,1461452403,"201051344000988","219011344069620",29.90,9.70,0,331.83,349.86,13.9,11.5,0.084,368426.4,368426.4,27937,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452422,423591.00
04/23/2016 19:00,2,0.486,ACTIVE,212.83,339.95,60.018,1461452403,"201051344001025","219011344069620",29.08,9.30,0,332.73,348.06,14.3,11.9,0.084,382115.0,382115.0,32458,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452423,423592.00
04/23/2016 19:00,2,0.492,ACTIVE,212.61,340.55,59.991,1461452403,"201051344000458","219011344069620",29.66,11.00,0,331.83,348.36,14.8,12.4,0.084,379053.1,379053.1,27861,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452424,423593.00
04/23/2016 19:00,2,0.482,ACTIVE,213.29,342.05,60.018,1461452403,"201051344000853","219011344069620",29.68,9.70,0,335.44,349.86,14.5,12.1,0.084,377531.6,377531.6,27454,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452425,423594.00
04/23/2016 19:00,2,0.469,ACTIVE,213.29,342.05,60.002,1461452403,"201051344000685","219011344069620",29.84,9.30,0,333.63,348.36,14.2,11.8,0.084,384066.9,384066.9,32281,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452426,423595.00
04/23/2016 19:00,2,0.469,ACTIVE,213.29,341.75,59.996,1461452403,"201051344000917","219011344069620",29.50,11.00,0,333.63,348.66,14.1,11.6,0.080,381137.0,381137.0,32285,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452427,423596.00
04/23/2016 19:00,2,0.445,ACTIVE,213.29,341.45,59.991,1461452403,"201051344001145","219011344069620",30.14,9.30,0,334.54,348.06,13.6,11.2,0.084,386302.0,386302.0,32145,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452428,423597.00
04/23/2016 19:00,2,0.500,ACTIVE,213.06,341.45,60.007,1461452403,"201051344000651","219011344069620",28.71,9.70,0,334.24,348.06,14.6,12.1,0.084,378289.7,378289.7,32511,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452429,423598.00
04/23/2016 19:00,2,0.367,ACTIVE,211.48,338.74,59.986,1461452403,"274151322000088","219011344069620",27.87,12.30,0,333.93,344.15,10.4,8.1,0.062,628870.8,628870.8,21080,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452429,423599.00
04/23/2016 19:00,2,0.229,ACTIVE,212.61,434.93,59.996,1461452403,"274151322000068","219011344069620",41.35,15.50,0,336.64,445.75,9.8,7.5,0.031,525966.0,525966.0,22472,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452431,423600.00
04/23/2016 19:00,2,0.484,ACTIVE,212.61,339.95,59.986,1461452403,"201051344001135","219011344069620",28.77,10.00,0,333.33,347.16,14.2,11.7,0.084,374625.3,374625.3,32465,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452432,423601.00
04/23/2016 19:00,2,0.494,ACTIVE,212.38,340.85,59.996,1461452403,"201051344000594","219011344069620",29.72,9.70,0,331.53,348.06,14.9,12.4,0.088,382331.2,382331.2,27898,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452432,423602.00
04/23/2016 19:00,2,0.471,ACTIVE,213.06,340.25,59.986,1461452403,"201051344001203","219011344069620",29.80,9.70,0,334.24,348.96,14.2,11.8,0.080,381228.8,381228.8,32465,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452433,423603.00
04/23/2016 19:00,2,0.391,ACTIVE,211.93,337.84,60.002,1461452403,"274151322000054","219011344069620",27.79,13.00,0,334.54,344.45,11.0,8.7,0.057,642666.3,642666.3,21105,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452434,423604.00
04/23/2016 19:00,2,0.479,ACTIVE,213.06,339.95,59.991,1461452403,"201051344000867","219011344069620",29.32,10.30,0,333.03,347.76,14.2,11.8,0.080,370418.0,370418.0,27900,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452435,423605.00
04/23/2016 19:00,2,0.506,ACTIVE,213.06,341.15,59.986,1461452403,"201051344001093","219011344069620",29.72,10.30,0,333.03,348.66,15.3,12.8,0.075,380060.9,380060.9,32335,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452436,423606.00
04/23/2016 19:00,2,0.410,ACTIVE,212.61,340.85,59.991,1461452403,"201051344000900","219011344069620",30.32,9.70,0,333.03,348.36,12.7,10.3,0.080,385839.0,385839.0,27287,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452437,423607.00
04/23/2016 19:00,2,0.506,ACTIVE,212.83,340.85,59.986,1461452403,"201051344000648","219011344069620",29.00,9.00,0,333.93,348.66,14.9,12.4,0.084,378314.1,378314.1,27593,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452438,423608.00
04/23/2016 19:00,2,0.498,ACTIVE,212.83,340.55,59.970,1461452403,"201051344000569","219011344069620",29.12,10.00,0,333.63,348.36,14.7,12.3,0.088,387083.6,387083.6,27222,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452439,423609.00
04/23/2016 19:00,2,0.477,ACTIVE,212.83,340.25,59.954,1461452403,"201051344000983","219011344069620",29.60,10.00,0,332.43,347.76,14.3,11.9,0.088,378687.9,378687.9,27693,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452440,423610.00
04/23/2016 19:00,2,0.486,ACTIVE,212.83,340.55,59.965,1461452403,"201051344001158","219011344069620",28.21,9.30,0,332.73,348.36,13.9,11.5,0.088,373390.5,373390.5,27955,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452441,423611.00
04/23/2016 19:00,2,0.502,ACTIVE,213.06,342.35,59.975,1461452403,"201051344000576","219011344069620",28.67,9.70,0,333.93,350.17,14.6,12.2,0.084,380218.5,380218.5,27366,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452442,423612.00
04/23/2016 19:00,2,0.393,ACTIVE,211.93,341.45,59.970,1461452403,"274151322000087","219011344069620",27.87,15.00,0,334.84,344.76,11.1,8.8,0.053,616764.8,616764.8,21181,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461452442,423613.00
04/23/2016 19:15,2,0.289,ACTIVE,213.06,339.04,59.991,1461453304,"201051344000645","219011344069620",28.05,10.30,0,334.54,348.66,8.2,6.0,0.031,379819.6,379819.6,27508,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453305,423614.00
04/23/2016 19:15,2,0.199,ACTIVE,211.93,338.44,59.949,1461453304,"274151322000085","219011344069620",27.77,12.30,0,335.44,344.76,5.7,3.5,0.027,645295.9,645295.9,21117,0,0,0,L,1151911521,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453306,423615.00
04/23/2016 19:15,2,0.293,ACTIVE,213.06,339.95,59.981,1461453304,"201051344000633","219011344069620",29.36,9.70,0,333.33,350.47,8.8,6.5,0.035,370709.5,370709.5,27969,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453306,423616.00
04/23/2016 19:15,2,0.311,ACTIVE,212.83,338.74,59.975,1461453304,"201051344000469","219011344069620",28.88,9.00,0,332.73,348.36,9.1,6.9,0.035,371979.0,371979.0,27916,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453307,423617.00
04/23/2016 19:15,2,0.293,ACTIVE,212.38,339.04,60.012,1461453304,"201051344000646","219011344069620",28.84,9.70,0,332.73,348.96,8.6,6.4,0.027,376208.7,376208.7,32472,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453308,423618.00
04/23/2016 19:15,2,0.227,ACTIVE,211.48,338.74,59.975,1461453304,"274151322000052","219011344069620",27.81,12.30,0,334.54,345.06,6.4,4.3,0.022,655407.2,655407.2,21339,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453309,423619.00
04/23/2016 19:15,2,0.293,ACTIVE,212.83,338.74,59.975,1461453304,"201051344000585","219011344069620",28.92,10.00,0,333.03,348.66,8.6,6.4,0.031,382224.0,382224.0,32477,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453310,423620.00
04/23/2016 19:15,2,0.279,ACTIVE,212.61,337.54,59.986,1461453304,"201051344001230","219011344069620",28.92,9.30,0,332.13,347.16,8.2,6.0,0.031,379969.0,379969.0,32270,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453311,423621.00
04/23/2016 19:15,2,0.299,ACTIVE,213.06,339.65,59.991,1461453304,"201051344000582","219011344069620",27.85,9.70,0,334.24,348.36,8.5,6.3,0.035,373537.8,373537.8,32446,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453312,423622.00
04/23/2016 19:15,2,0.318,ACTIVE,212.38,338.14,59.986,1461453304,"201051344000955","219011344069620",28.67,9.70,0,332.73,347.76,9.3,7.1,0.031,385218.3,385218.3,32386,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453313,423623.00
04/23/2016 19:15,2,0.123,ACTIVE,211.93,338.14,59.975,1461453304,"274151322000094","219011344069620",30.47,14.00,0,336.04,421.40,3.8,1.8,0.013,526227.3,526227.3,22264,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453314,423624.00
04/23/2016 19:15,2,0.328,ACTIVE,212.61,338.44,59.975,1461453304,"201051344000579","219011344069620",28.35,9.70,0,334.24,348.06,9.5,7.2,0.035,385548.0,385548.0,7990,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453315,423625.00
04/23/2016 19:15,2,0.314,ACTIVE,212.61,338.14,59.986,1461453304,"201051344000890","219011344069620",29.10,9.70,0,333.03,348.06,9.3,7.0,0.031,382373.9,382373.9,32409,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453315,423626.00
04/23/2016 19:15,2,0.307,ACTIVE,212.83,339.04,59.954,1461453304,"201051344000438","219011344069620",29.16,9.30,0,333.93,348.36,9.1,6.8,0.027,384526.7,384526.7,32415,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453316,423627.00
04/23/2016 19:15,2,0.332,ACTIVE,213.06,339.34,59.970,1461453304,"201051344000417","219011344069620",28.73,9.70,0,332.73,348.36,9.7,7.5,0.031,377611.0,377611.0,32565,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453317,423628.00
04/23/2016 19:15,2,0.201,ACTIVE,211.93,338.74,59.965,1461453304,"274151322000083","219011344069620",27.77,12.30,0,334.84,344.76,5.7,3.5,0.027,649588.5,649588.5,21399,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453318,423629.00
04/23/2016 19:15,2,0.209,ACTIVE,212.38,339.65,59.970,1461453304,"274151322000076","219011344069620",28.63,12.30,0,336.04,345.96,6.1,3.9,0.031,691120.9,691120.9,21397,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453319,423630.00
04/23/2016 19:15,2,0.287,ACTIVE,212.61,338.14,59.965,1461453304,"201051344000868","219011344069620",28.94,9.70,0,333.33,348.36,8.4,6.2,0.031,371086.3,371086.3,27649,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453320,423631.00
04/23/2016 19:15,2,0.205,ACTIVE,211.93,338.14,59.959,1461453304,"274151322000095","219011344069620",27.67,11.70,0,334.54,345.06,5.8,3.6,0.027,684097.6,684097.6,21300,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453321,423632.00
04/23/2016 19:15,2,0.273,ACTIVE,212.61,339.34,59.981,1461453304,"201051344000988","219011344069620",28.61,9.70,0,332.13,349.56,8.0,5.8,0.040,368429.1,368429.1,27938,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453322,423633.00
04/23/2016 19:15,2,0.285,ACTIVE,212.61,337.54,59.944,1461453304,"201051344001025","219011344069620",29.08,9.30,0,333.93,348.36,8.4,6.2,0.035,382117.7,382117.7,32459,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453323,423634.00
04/23/2016 19:15,2,0.299,ACTIVE,212.61,338.14,59.970,1461453304,"201051344000458","219011344069620",29.16,11.00,0,333.63,347.76,8.9,6.6,0.031,379056.0,379056.0,27862,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453324,423635.00
04/23/2016 19:15,2,0.297,ACTIVE,213.29,339.95,59.959,1461453304,"201051344000853","219011344069620",28.25,9.70,0,334.84,350.17,8.5,6.3,0.035,377534.3,377534.3,27455,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453324,423636.00
04/23/2016 19:15,2,0.281,ACTIVE,213.06,339.95,59.965,1461453304,"201051344000685","219011344069620",29.08,9.30,0,333.33,350.17,8.3,6.1,0.031,384069.6,384069.6,32282,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453325,423637.00
04/23/2016 19:15,2,0.268,ACTIVE,213.06,339.04,59.965,1461453304,"201051344000917","219011344069620",29.66,10.70,0,333.93,349.56,8.1,5.9,0.031,381139.6,381139.6,32286,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453326,423638.00
04/23/2016 19:15,2,0.264,ACTIVE,213.29,339.65,59.944,1461453304,"201051344001145","219011344069620",29.06,9.30,0,334.24,348.96,7.8,5.6,0.027,386304.6,386304.6,32146,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453327,423639.00
04/23/2016 19:15,2,0.295,ACTIVE,212.61,338.74,59.970,1461453304,"201051344000651","219011344069620",28.90,9.30,0,334.54,348.36,8.7,6.5,0.031,378292.5,378292.5,32512,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453328,423640.00
04/23/2016 19:15,2,0.182,ACTIVE,211.70,338.44,59.965,1461453304,"274151322000088","219011344069620",26.76,12.30,0,334.54,344.15,5.0,2.9,0.013,628872.6,628872.6,21081,0,0,0,L,1151911521,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453329,423641.00
04/23/2016 19:15,2,0.143,ACTIVE,212.61,339.65,59.965,1461453304,"274151322000068","219011344069620",30.73,15.30,0,336.64,448.15,4.5,2.4,0.018,525967.6,525967.6,22473,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453330,423642.00
04/23/2016 19:15,2,0.285,ACTIVE,212.61,337.24,59.954,1461453304,"201051344001135","219011344069620",28.92,9.70,0,333.03,347.76,8.4,6.2,0.031,374628.0,374628.0,32466,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453331,423643.00
04/23/2016 19:15,2,0.297,ACTIVE,212.38,338.44,59.938,1461453304,"201051344000594","219011344069620",29.16,9.70,0,332.43,348.06,8.8,6.6,0.035,382334.1,382334.1,27899,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453332,423644.00
04/23/2016 19:15,2,0.287,ACTIVE,212.83,338.74,59.970,1461453304,"201051344001203","219011344069620",28.43,9.70,0,333.03,349.26,8.3,6.1,0.031,381231.4,381231.4,32466,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453333,423645.00
04/23/2016 19:15,2,0.199,ACTIVE,211.70,338.44,59.944,1461453304,"274151322000054","219011344069620",27.23,12.70,0,334.84,344.76,5.5,3.4,0.022,642668.2,642668.2,21106,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453334,423646.00
04/23/2016 19:15,2,0.285,ACTIVE,213.06,338.14,59.959,1461453304,"201051344000867","219011344069620",28.96,10.30,0,333.63,347.76,8.4,6.2,0.031,370420.7,370420.7,27901,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453335,423647.00
04/23/2016 19:15,2,0.314,ACTIVE,212.83,339.04,59.959,1461453304,"201051344001093","219011344069620",29.22,10.30,0,333.93,348.36,9.3,7.1,0.027,380063.8,380063.8,32336,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453336,423648.00
04/23/2016 19:15,2,0.230,ACTIVE,212.61,338.74,59.981,1461453304,"201051344000900","219011344069620",28.41,9.70,0,333.33,347.76,6.7,4.5,0.031,385841.3,385841.3,27288,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453337,423649.00
04/23/2016 19:15,2,0.299,ACTIVE,212.83,338.44,59.959,1461453304,"201051344000648","219011344069620",29.16,9.00,0,334.24,348.36,8.9,6.6,0.031,378316.9,378316.9,27594,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453338,423650.00
04/23/2016 19:15,2,0.297,ACTIVE,212.61,338.44,59.965,1461453304,"201051344000569","219011344069620",28.78,10.00,0,333.63,348.36,8.7,6.5,0.031,387086.4,387086.4,27223,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453339,423651.00
04/23/2016 19:15,2,0.287,ACTIVE,212.61,338.14,59.970,1461453304,"201051344000983","219011344069620",28.92,10.00,0,332.73,348.06,8.5,6.2,0.035,378690.7,378690.7,27694,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453340,423652.00
04/23/2016 19:15,2,0.271,ACTIVE,212.83,338.44,59.965,1461453304,"201051344001158","219011344069620",29.14,9.00,0,333.33,348.06,8.1,5.9,0.031,373393.1,373393.1,27956,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453341,423653.00
04/23/2016 19:15,2,0.301,ACTIVE,213.06,339.34,59.970,1461453304,"201051344000576","219011344069620",28.77,9.70,0,334.24,348.96,8.8,6.6,0.027,380221.3,380221.3,27367,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453342,423654.00
04/23/2016 19:15,2,0.205,ACTIVE,211.93,338.44,59.970,1461453304,"274151322000087","219011344069620",27.19,15.00,0,334.54,345.06,5.7,3.5,0.018,616766.8,616766.8,21182,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461453343,423655.00
04/23/2016 19:30,2,0.320,ACTIVE,212.16,337.84,59.949,1461454203,"201051344000645","219011344069620",29.16,10.30,0,324.02,345.06,9.5,7.2,0.040,379821.2,379821.2,27509,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454204,423656.00
04/23/2016 19:30,2,0.244,ACTIVE,210.80,336.34,59.954,1461454203,"274151322000085","219011344069620",27.67,12.30,0,323.72,342.05,6.9,4.7,0.031,645297.0,645297.0,21118,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454205,423657.00
04/23/2016 19:30,2,0.334,ACTIVE,212.16,339.34,59.949,1461454203,"201051344000633","219011344069620",29.58,9.30,0,323.41,345.96,10.0,7.8,0.040,370711.3,370711.3,27970,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454206,423658.00
04/23/2016 19:30,2,0.340,ACTIVE,211.93,337.84,59.954,1461454203,"201051344000469","219011344069620",29.90,9.00,0,325.52,344.45,10.3,8.0,0.040,371980.9,371980.9,27917,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454207,423659.00
04/23/2016 19:30,2,0.336,ACTIVE,211.48,336.94,59.928,1461454203,"201051344000646","219011344069620",28.82,9.70,0,322.81,343.85,9.8,7.6,0.035,376210.5,376210.5,32473,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454207,423660.00
04/23/2016 19:30,2,0.268,ACTIVE,210.35,337.24,59.933,1461454203,"274151322000052","219011344069620",27.69,12.30,0,322.21,342.65,7.5,5.4,0.040,655408.4,655408.4,21340,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454208,423661.00
04/23/2016 19:30,2,0.336,ACTIVE,211.93,337.84,59.954,1461454203,"201051344000585","219011344069620",29.10,10.00,0,323.11,344.15,9.9,7.7,0.044,382225.7,382225.7,32478,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454209,423662.00
04/23/2016 19:30,2,0.316,ACTIVE,211.48,337.24,59.928,1461454203,"201051344001230","219011344069620",28.98,9.30,0,321.91,342.95,9.3,7.1,0.044,379970.7,379970.7,32271,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454210,423663.00
04/23/2016 19:30,2,0.330,ACTIVE,212.16,338.14,59.933,1461454203,"201051344000582","219011344069620",29.20,9.70,0,323.11,344.45,9.8,7.5,0.035,373539.6,373539.6,32447,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454211,423664.00
04/23/2016 19:30,2,0.352,ACTIVE,211.25,336.64,59.944,1461454203,"201051344000955","219011344069620",29.40,9.70,0,322.81,343.55,10.5,8.2,0.049,385220.2,385220.2,32387,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454212,423665.00
04/23/2016 19:30,2,0.154,ACTIVE,210.80,345.96,59.965,1461454203,"274151322000094","219011344069620",32.14,13.30,0,335.14,363.39,5.0,2.9,0.022,526227.9,526227.9,22265,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454213,423666.00
04/23/2016 19:30,2,0.367,ACTIVE,212.83,338.74,59.954,1461454203,"201051344000579","219011344069620",29.06,9.70,0,323.11,343.85,10.9,8.6,0.044,385550.0,385550.0,7991,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454214,423667.00
04/23/2016 19:30,2,0.355,ACTIVE,212.83,338.44,59.959,1461454203,"201051344000890","219011344069620",29.24,9.70,0,323.41,344.15,10.6,8.3,0.040,382375.8,382375.8,32410,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454215,423668.00
04/23/2016 19:30,2,0.346,ACTIVE,213.06,339.04,59.944,1461454203,"201051344000438","219011344069620",29.54,9.30,0,323.11,343.85,10.3,8.0,0.040,384528.6,384528.6,32416,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454216,423669.00
04/23/2016 19:30,2,0.375,ACTIVE,213.06,339.34,59.949,1461454203,"201051344000417","219011344069620",29.02,9.70,0,323.41,344.15,11.1,8.8,0.053,377613.0,377613.0,32566,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454216,423670.00
04/23/2016 19:30,2,0.248,ACTIVE,211.93,337.84,59.949,1461454203,"274151322000083","219011344069620",27.59,12.30,0,323.72,343.55,7.0,4.8,0.035,649589.6,649589.6,21400,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454217,423671.00
04/23/2016 19:30,2,0.256,ACTIVE,212.61,338.14,59.959,1461454203,"274151322000076","219011344069620",28.80,12.00,0,324.32,342.95,7.4,5.2,0.040,691122.1,691122.1,21398,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454218,423672.00
04/23/2016 19:30,2,0.328,ACTIVE,212.61,338.74,59.949,1461454203,"201051344000868","219011344069620",29.32,9.30,0,321.61,343.85,9.7,7.5,0.035,371088.1,371088.1,27650,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454219,423673.00
04/23/2016 19:30,2,0.250,ACTIVE,211.93,338.44,59.949,1461454203,"274151322000095","219011344069620",27.93,11.70,0,323.11,342.95,7.1,4.9,0.035,684098.7,684098.7,21301,0,0,0,L,1151911521,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454220,423674.00
04/23/2016 19:30,2,0.314,ACTIVE,212.61,340.25,59.949,1461454203,"201051344000988","219011344069620",28.84,9.70,0,321.61,345.66,9.2,7.0,0.040,368430.7,368430.7,27939,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454221,423675.00
04/23/2016 19:30,2,0.326,ACTIVE,212.61,338.44,59.959,1461454203,"201051344001025","219011344069620",29.44,9.30,0,321.91,344.15,9.8,7.5,0.044,382119.5,382119.5,32460,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454222,423676.00
04/23/2016 19:30,2,0.348,ACTIVE,212.61,338.74,59.959,1461454203,"201051344000458","219011344069620",28.90,10.70,0,323.41,343.55,10.2,8.0,0.049,379057.8,379057.8,27863,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454224,423677.00
04/23/2016 19:30,2,0.330,ACTIVE,213.29,339.95,59.954,1461454203,"201051344000853","219011344069620",29.12,9.70,0,325.22,345.36,9.8,7.5,0.040,377536.1,377536.1,27456,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454224,423678.00
04/23/2016 19:30,2,0.328,ACTIVE,213.06,340.25,59.991,1461454203,"201051344000685","219011344069620",28.13,9.30,0,323.72,345.06,9.4,7.1,0.044,384071.3,384071.3,32283,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454225,423679.00
04/23/2016 19:30,2,0.328,ACTIVE,212.83,339.65,59.965,1461454203,"201051344000917","219011344069620",27.65,10.70,0,321.31,344.76,9.2,7.0,0.044,381141.3,381141.3,32287,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454226,423680.00
04/23/2016 19:30,2,0.311,ACTIVE,213.06,339.65,59.933,1461454203,"201051344001145","219011344069620",28.47,9.30,0,324.02,344.76,9.0,6.8,0.044,386306.2,386306.2,32147,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454227,423681.00
04/23/2016 19:30,2,0.344,ACTIVE,212.83,339.34,59.954,1461454203,"201051344000651","219011344069620",28.33,9.70,0,323.41,344.45,9.9,7.6,0.044,378294.3,378294.3,32513,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454228,423682.00
04/23/2016 19:30,2,0.219,ACTIVE,211.25,337.54,59.959,1461454203,"274151322000088","219011344069620",27.69,12.30,0,321.91,342.35,6.1,4.0,0.031,628873.5,628873.5,21082,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454229,423683.00
04/23/2016 19:30,2,0.170,ACTIVE,212.61,355.88,59.959,1461454203,"274151322000068","219011344069620",33.12,14.70,0,335.74,373.91,5.7,3.6,0.022,525968.4,525968.4,22474,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454230,423684.00
04/23/2016 19:30,2,0.328,ACTIVE,212.38,338.14,59.959,1461454203,"201051344001135","219011344069620",29.06,9.70,0,322.81,343.25,9.7,7.4,0.044,374629.7,374629.7,32467,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454231,423685.00
04/23/2016 19:30,2,0.344,ACTIVE,212.38,338.14,59.965,1461454203,"201051344000594","219011344069620",28.94,9.70,0,321.91,343.55,10.1,7.8,0.049,382335.9,382335.9,27900,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454232,423686.00
04/23/2016 19:30,2,0.320,ACTIVE,212.83,339.04,59.954,1461454203,"201051344001203","219011344069620",29.20,9.70,0,323.72,344.76,9.5,7.2,0.044,381233.1,381233.1,32467,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454233,423687.00
04/23/2016 19:30,2,0.242,ACTIVE,211.70,336.34,59.965,1461454203,"274151322000054","219011344069620",27.63,13.00,0,321.91,343.85,6.8,4.6,0.022,642669.3,642669.3,21107,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454234,423688.00
04/23/2016 19:30,2,0.326,ACTIVE,213.06,338.44,59.938,1461454203,"201051344000867","219011344069620",29.10,10.30,0,322.51,343.85,9.7,7.4,0.044,370422.5,370422.5,27902,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454235,423689.00
04/23/2016 19:30,2,0.359,ACTIVE,212.83,339.34,59.970,1461454203,"201051344001093","219011344069620",29.22,10.30,0,321.91,344.15,10.7,8.4,0.040,380065.8,380065.8,32337,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454236,423690.00
04/23/2016 19:30,2,0.273,ACTIVE,212.61,339.04,59.959,1461454203,"201051344000900","219011344069620",28.69,9.30,0,322.81,343.85,8.0,5.8,0.044,385842.7,385842.7,27289,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454236,423691.00
04/23/2016 19:30,2,0.342,ACTIVE,213.06,338.74,59.970,1461454203,"201051344000648","219011344069620",29.32,9.00,0,323.72,344.45,10.2,7.9,0.044,378318.8,378318.8,27595,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454237,423692.00
04/23/2016 19:30,2,0.340,ACTIVE,212.83,338.74,59.959,1461454203,"201051344000569","219011344069620",29.02,10.00,0,323.41,344.45,10.0,7.7,0.044,387088.2,387088.2,27224,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454238,423693.00
