ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 19:30,2,0.326,ACTIVE,212.61,338.44,59.970,1461454203,"201051344000983","219011344069620",29.16,10.00,0,323.11,343.55,9.7,7.4,0.044,378692.4,378692.4,27695,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454239,423694.00
04/23/2016 19:30,2,0.324,ACTIVE,212.83,339.04,59.959,1461454203,"201051344001158","219011344069620",28.43,9.30,0,322.81,343.85,9.3,7.1,0.049,373394.8,373394.8,27957,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454240,423695.00
04/23/2016 19:30,2,0.340,ACTIVE,213.06,339.65,59.959,1461454203,"201051344000576","219011344069620",29.18,9.30,0,324.32,344.76,10.1,7.8,0.044,380223.1,380223.1,27368,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454241,423696.00
04/23/2016 19:30,2,0.246,ACTIVE,211.93,337.24,59.965,1461454203,"274151322000087","219011344069620",27.61,15.00,0,323.11,343.25,6.9,4.7,0.018,616767.8,616767.8,21183,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461454242,423697.00
04/23/2016 19:45,2,0.357,ACTIVE,213.51,340.55,59.996,1461455103,"201051344000645","219011344069620",28.98,10.00,0,332.43,345.96,10.5,8.2,0.053,379823.2,379823.2,27510,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455104,423698.00
04/23/2016 19:45,2,0.279,ACTIVE,211.93,338.44,59.959,1461455103,"274151322000085","219011344069620",27.89,11.70,0,333.93,342.05,7.9,5.7,0.040,645298.3,645298.3,21119,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455105,423699.00
04/23/2016 19:45,2,0.367,ACTIVE,213.51,341.75,59.954,1461455103,"201051344000633","219011344069620",29.78,9.30,0,331.83,347.16,11.1,8.8,0.053,370713.4,370713.4,27971,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455106,423700.00
04/23/2016 19:45,2,0.377,ACTIVE,213.06,339.95,59.965,1461455103,"201051344000469","219011344069620",29.42,8.50,0,330.33,345.66,11.2,8.9,0.057,371983.1,371983.1,27918,0,0,0,L,1122011218,0,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455107,423701.00
04/23/2016 19:45,2,0.307,ACTIVE,211.48,339.04,59.954,1461455103,"274151322000052","219011344069620",27.91,12.00,0,333.33,342.65,8.7,6.5,0.035,655410.0,655410.0,21341,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455109,423702.00
04/23/2016 19:45,2,0.365,ACTIVE,212.83,339.95,59.965,1461455103,"201051344000585","219011344069620",29.38,9.30,0,331.53,345.36,10.9,8.6,0.053,382227.8,382227.8,32479,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455110,423703.00
04/23/2016 19:45,2,0.350,ACTIVE,212.61,338.14,59.986,1461455103,"201051344001230","219011344069620",28.77,8.50,0,330.63,343.55,10.2,7.9,0.049,379972.6,379972.6,32272,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455111,423704.00
04/23/2016 19:45,2,0.369,ACTIVE,213.06,339.95,59.970,1461455103,"201051344000582","219011344069620",28.25,9.30,0,331.83,345.36,10.6,8.3,0.049,373541.7,373541.7,32448,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455112,423705.00
04/23/2016 19:45,2,0.385,ACTIVE,212.38,338.44,59.981,1461455103,"201051344000955","219011344069620",29.16,9.30,0,329.73,343.85,11.4,9.1,0.053,385222.5,385222.5,32388,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455113,423706.00
04/23/2016 19:45,2,0.174,ACTIVE,211.93,375.11,59.954,1461455103,"274151322000094","219011344069620",35.09,13.00,0,335.74,385.93,6.2,4.1,0.035,526228.9,526228.9,22266,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455114,423707.00
04/23/2016 19:45,2,0.395,ACTIVE,212.83,339.04,59.949,1461455103,"201051344000579","219011344069620",29.42,9.30,0,333.33,345.36,11.8,9.4,0.053,385552.3,385552.3,7992,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455115,423708.00
04/23/2016 19:45,2,0.379,ACTIVE,212.83,338.44,59.965,1461455103,"201051344000890","219011344069620",29.66,9.30,0,333.03,345.06,11.4,9.1,0.053,382378.1,382378.1,32411,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455115,423709.00
04/23/2016 19:45,2,0.369,ACTIVE,213.06,339.04,59.970,1461455103,"201051344000438","219011344069620",29.80,9.00,0,333.93,345.66,11.2,8.9,0.053,384530.8,384530.8,32417,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455116,423710.00
04/23/2016 19:45,2,0.398,ACTIVE,213.06,339.04,59.944,1461455103,"201051344000417","219011344069620",29.58,9.30,0,333.33,345.66,11.9,9.6,0.049,377615.4,377615.4,32567,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455117,423711.00
04/23/2016 19:45,2,0.271,ACTIVE,211.70,338.44,59.959,1461455103,"274151322000083","219011344069620",28.71,12.00,0,334.84,342.35,7.9,5.7,0.044,649591.0,649591.0,21401,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455118,423712.00
04/23/2016 19:45,2,0.281,ACTIVE,212.38,338.14,59.954,1461455103,"274151322000076","219011344069620",28.96,12.00,0,335.74,342.95,8.3,6.1,0.044,691123.6,691123.6,21399,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455119,423713.00
04/23/2016 19:45,2,0.363,ACTIVE,212.83,339.95,59.954,1461455103,"201051344000868","219011344069620",29.00,9.00,0,332.73,344.76,10.7,8.4,0.057,371090.2,371090.2,27651,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455120,423714.00
04/23/2016 19:45,2,0.273,ACTIVE,211.70,337.54,59.970,1461455103,"274151322000095","219011344069620",28.17,11.30,0,334.24,341.75,7.8,5.6,0.040,684100.1,684100.1,21302,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455121,423715.00
04/23/2016 19:45,2,0.336,ACTIVE,212.83,340.85,59.965,1461455103,"201051344000988","219011344069620",29.64,9.70,0,331.23,346.26,10.1,7.8,0.049,368432.7,368432.7,27940,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455122,423716.00
04/23/2016 19:45,2,0.359,ACTIVE,212.61,338.44,59.944,1461455103,"201051344001025","219011344069620",29.24,9.00,0,333.03,344.45,10.7,8.4,0.053,382121.5,382121.5,32461,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455123,423717.00
04/23/2016 19:45,2,0.377,ACTIVE,212.83,339.65,59.986,1461455103,"201051344000458","219011344069620",29.06,10.30,0,332.43,345.36,11.1,8.8,0.053,379060.0,379060.0,27864,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455123,423718.00
04/23/2016 19:45,2,0.357,ACTIVE,213.51,341.45,59.970,1461455103,"201051344000853","219011344069620",29.02,9.30,0,334.54,345.96,10.6,8.3,0.053,377538.1,377538.1,27457,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455124,423719.00
04/23/2016 19:45,2,0.348,ACTIVE,213.06,340.25,59.970,1461455103,"201051344000685","219011344069620",29.26,9.00,0,334.24,345.66,10.4,8.1,0.057,384073.3,384073.3,32284,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455125,423720.00
04/23/2016 19:45,2,0.344,ACTIVE,213.06,340.25,59.965,1461455103,"201051344000917","219011344069620",29.04,10.30,0,332.13,345.06,10.2,7.9,0.049,381143.3,381143.3,32288,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455126,423721.00
04/23/2016 19:45,2,0.326,ACTIVE,213.06,339.04,59.959,1461455103,"201051344001145","219011344069620",29.52,9.00,0,333.93,345.36,9.8,7.5,0.049,386308.1,386308.1,32148,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455127,423722.00
04/23/2016 19:45,2,0.359,ACTIVE,213.06,339.34,59.981,1461455103,"201051344000651","219011344069620",29.24,9.00,0,333.93,345.36,10.7,8.4,0.049,378296.4,378296.4,32514,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455128,423723.00
04/23/2016 19:45,2,0.254,ACTIVE,211.25,336.94,59.975,1461455103,"274151322000088","219011344069620",27.39,12.00,0,333.63,342.05,7.1,4.9,0.031,628874.7,628874.7,21083,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455129,423724.00
04/23/2016 19:45,2,0.189,ACTIVE,212.61,380.52,59.965,1461455103,"274151322000068","219011344069620",35.80,14.70,0,336.34,397.66,6.9,4.8,0.022,525969.6,525969.6,22475,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455130,423725.00
04/23/2016 19:45,2,0.350,ACTIVE,212.61,338.44,59.959,1461455103,"201051344001135","219011344069620",29.40,9.30,0,332.73,343.55,10.4,8.2,0.053,374631.8,374631.8,32468,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455131,423726.00
04/23/2016 19:45,2,0.367,ACTIVE,212.38,339.34,59.970,1461455103,"201051344000594","219011344069620",29.26,9.30,0,331.53,345.06,10.9,8.6,0.053,382338.1,382338.1,27901,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455132,423727.00
04/23/2016 19:45,2,0.346,ACTIVE,213.06,339.04,59.970,1461455103,"201051344001203","219011344069620",29.10,9.00,0,334.24,345.96,10.2,8.0,0.044,381235.2,381235.2,32468,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455133,423728.00
04/23/2016 19:45,2,0.271,ACTIVE,211.70,337.54,59.959,1461455103,"274151322000054","219011344069620",27.75,12.70,0,334.24,342.05,7.6,5.4,0.035,642670.6,642670.6,21108,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455134,423729.00
04/23/2016 19:45,2,0.346,ACTIVE,213.06,338.74,59.938,1461455103,"201051344000867","219011344069620",29.74,10.00,0,332.13,344.76,10.4,8.1,0.049,370424.5,370424.5,27903,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455135,423730.00
04/23/2016 19:45,2,0.385,ACTIVE,212.83,339.65,59.991,1461455103,"201051344001093","219011344069620",29.18,10.00,0,333.03,344.76,11.4,9.1,0.049,380068.1,380068.1,32338,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455136,423731.00
04/23/2016 19:45,2,0.295,ACTIVE,212.83,340.25,59.965,1461455103,"201051344000900","219011344069620",28.86,9.30,0,332.73,345.36,8.7,6.4,0.044,385844.3,385844.3,27290,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455137,423732.00
04/23/2016 19:45,2,0.367,ACTIVE,213.06,339.65,59.970,1461455103,"201051344000648","219011344069620",29.40,8.50,0,333.33,345.96,11.0,8.7,0.049,378321.0,378321.0,27596,0,0,0,L,1122011218,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455138,423733.00
04/23/2016 19:45,2,0.357,ACTIVE,213.06,339.95,59.975,1461455103,"201051344000569","219011344069620",29.32,9.70,0,333.03,345.36,10.7,8.4,0.049,387090.3,387090.3,27225,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455139,423734.00
04/23/2016 19:45,2,0.348,ACTIVE,213.06,339.65,60.012,1461455103,"201051344000983","219011344069620",29.24,9.70,0,332.73,344.76,10.3,8.1,0.053,378694.5,378694.5,27696,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455140,423735.00
04/23/2016 19:45,2,0.338,ACTIVE,212.83,340.25,59.970,1461455103,"201051344001158","219011344069620",29.34,8.50,0,332.73,345.66,10.1,7.8,0.053,373396.7,373396.7,27958,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455140,423736.00
04/23/2016 19:45,2,0.361,ACTIVE,213.29,340.85,59.933,1461455103,"201051344000576","219011344069620",29.16,9.00,0,333.63,345.96,10.7,8.4,0.049,380225.2,380225.2,27369,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455141,423737.00
04/23/2016 19:45,2,0.270,ACTIVE,211.93,339.04,59.970,1461455103,"274151322000087","219011344069620",27.79,14.70,0,334.54,342.35,7.6,5.4,0.035,616769.2,616769.2,21184,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455142,423738.00
04/23/2016 19:45,2,0.354,ACTIVE,212.61,339.04,59.970,1461455103,"201051344000646","219011344069620",29.34,9.00,0,330.63,344.45,10.5,8.2,0.044,376212.7,376212.7,32474,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461455143,423739.00
04/23/2016 20:00,2,0.205,ACTIVE,213.06,339.04,59.986,1461456003,"201051344000645","219011344069620",27.61,9.70,0,334.54,346.26,5.8,3.7,0.009,379824.6,379824.6,27511,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456004,423740.00
04/23/2016 20:00,2,0.119,ACTIVE,211.70,337.84,59.954,1461456003,"274151322000085","219011344069620",27.41,11.70,0,334.54,341.75,3.3,1.3,0.004,645299.1,645299.1,21120,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456005,423741.00
04/23/2016 20:00,2,0.234,ACTIVE,213.06,340.25,59.944,1461456003,"201051344000633","219011344069620",26.24,8.50,0,333.93,348.36,6.3,4.1,0.009,370715.0,370715.0,27972,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456006,423742.00
04/23/2016 20:00,2,0.248,ACTIVE,212.61,339.04,59.970,1461456003,"201051344000469","219011344069620",27.29,7.70,0,333.03,345.36,6.9,4.7,0.004,371984.7,371984.7,27919,0,0,0,L,1122011218,0,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456007,423743.00
04/23/2016 20:00,2,0.227,ACTIVE,212.38,337.84,59.970,1461456003,"201051344000646","219011344069620",27.06,8.50,0,332.43,345.36,6.2,4.1,0.013,376214.1,376214.1,32475,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456008,423744.00
04/23/2016 20:00,2,0.145,ACTIVE,211.48,337.84,59.959,1461456003,"274151322000052","219011344069620",27.25,11.30,0,333.33,341.75,4.0,2.0,0.013,655411.0,655411.0,21342,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456008,423745.00
04/23/2016 20:00,2,0.221,ACTIVE,212.61,338.14,59.965,1461456003,"201051344000585","219011344069620",27.04,9.00,0,332.73,345.06,6.0,3.9,0.004,382229.4,382229.4,32480,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456010,423746.00
04/23/2016 20:00,2,0.223,ACTIVE,212.38,337.54,59.965,1461456003,"201051344001230","219011344069620",24.61,8.50,0,332.13,344.45,5.6,3.5,0.009,379974.1,379974.1,32273,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456011,423747.00
04/23/2016 20:00,2,0.225,ACTIVE,212.83,338.14,59.965,1461456003,"201051344000582","219011344069620",26.66,8.50,0,333.03,345.36,6.1,4.0,0.009,373543.1,373543.1,32449,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456012,423748.00
04/23/2016 20:00,2,0.252,ACTIVE,211.93,336.94,59.981,1461456003,"201051344000955","219011344069620",26.80,9.00,0,331.53,344.76,6.9,4.7,0.009,385224.1,385224.1,32389,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456013,423749.00
04/23/2016 20:00,2,0.064,ACTIVE_NO_POWER,211.48,337.24,59.954,1461456003,"274151322000094","219011344069620",28.94,12.00,0,334.84,378.72,1.9,0.0,0.004,526229.3,526229.3,22267,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456013,423750.00
04/23/2016 20:00,2,0.254,ACTIVE,212.83,338.44,59.959,1461456003,"201051344000579","219011344069620",27.45,9.00,0,334.24,346.56,7.0,4.9,0.013,385554.1,385554.1,7993,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456014,423751.00
04/23/2016 20:00,2,0.234,ACTIVE,212.38,337.24,59.981,1461456003,"201051344000890","219011344069620",27.29,9.00,0,331.83,344.76,6.5,4.3,0.004,382379.7,382379.7,32412,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456015,423752.00
04/23/2016 20:00,2,0.238,ACTIVE,212.38,337.54,59.965,1461456003,"201051344000438","219011344069620",27.08,8.50,0,333.33,344.76,6.5,4.4,0.004,384532.4,384532.4,32418,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456016,423753.00
04/23/2016 20:00,2,0.271,ACTIVE,212.61,337.84,59.965,1461456003,"201051344000417","219011344069620",26.74,8.50,0,333.33,345.66,7.3,5.2,0.013,377617.2,377617.2,32568,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456017,423754.00
04/23/2016 20:00,2,0.117,ACTIVE,211.48,337.24,59.981,1461456003,"274151322000083","219011344069620",27.35,11.70,0,333.63,342.05,3.3,1.2,0.004,649591.8,649591.8,21402,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456018,423755.00
04/23/2016 20:00,2,0.125,ACTIVE,212.16,338.44,59.959,1461456003,"274151322000076","219011344069620",27.81,11.30,0,334.84,342.35,3.5,1.5,0.004,691124.5,691124.5,21400,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456019,423756.00
04/23/2016 20:00,2,0.219,ACTIVE,212.61,338.74,59.965,1461456003,"201051344000868","219011344069620",26.00,8.50,0,333.93,346.26,5.8,3.6,0.013,371091.6,371091.6,27652,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456020,423757.00
04/23/2016 20:00,2,0.115,ACTIVE,211.48,336.64,59.949,1461456003,"274151322000095","219011344069620",26.82,11.00,0,333.63,341.15,3.1,1.1,0.009,684100.9,684100.9,21303,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456021,423758.00
04/23/2016 20:00,2,0.193,ACTIVE,212.61,339.65,59.965,1461456003,"201051344000988","219011344069620",27.25,9.00,0,333.03,347.16,5.4,3.3,0.009,368434.0,368434.0,27941,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456022,423759.00
04/23/2016 20:00,2,0.211,ACTIVE,212.16,336.64,59.959,1461456003,"201051344001025","219011344069620",27.10,8.00,0,332.73,345.36,5.8,3.7,0.009,382123.0,382123.0,32462,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456022,423760.00
04/23/2016 20:00,2,0.229,ACTIVE,212.61,337.84,59.949,1461456003,"201051344000458","219011344069620",27.17,10.00,0,333.03,346.26,6.3,4.2,0.004,379061.6,379061.6,27865,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456023,423761.00
04/23/2016 20:00,2,0.215,ACTIVE,213.29,339.95,59.949,1461456003,"201051344000853","219011344069620",26.12,8.50,0,335.14,346.86,5.7,3.6,0.009,377539.6,377539.6,27458,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456024,423762.00
04/23/2016 20:00,2,0.217,ACTIVE,212.83,339.04,59.975,1461456003,"201051344000685","219011344069620",26.16,8.50,0,332.73,346.86,5.8,3.6,0.009,384074.7,384074.7,32285,0,0,0,L,1122011218,0,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456025,423763.00
04/23/2016 20:00,2,0.217,ACTIVE,212.61,338.44,59.954,1461456003,"201051344000917","219011344069620",25.13,10.00,0,333.03,345.96,5.5,3.4,0.004,381144.6,381144.6,32289,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456026,423764.00
04/23/2016 20:00,2,0.189,ACTIVE,212.61,337.84,59.954,1461456003,"201051344001145","219011344069620",26.76,8.00,0,333.63,345.96,5.2,3.0,0.004,386309.4,386309.4,32149,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456027,423765.00
04/23/2016 20:00,2,0.234,ACTIVE,212.61,337.84,59.975,1461456003,"201051344000651","219011344069620",25.86,8.50,0,333.63,345.66,6.2,4.0,0.004,378297.9,378297.9,32515,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456028,423766.00
04/23/2016 20:00,2,0.104,ACTIVE,211.03,336.34,59.949,1461456003,"274151322000088","219011344069620",25.52,11.30,0,333.33,341.45,2.7,0.7,0.000,628875.4,628875.4,21084,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456029,423767.00
04/23/2016 20:00,2,0.080,ACTIVE,212.16,337.54,59.944,1461456003,"274151322000068","219011344069620",28.90,13.00,0,335.14,385.33,2.4,0.4,0.000,525970.1,525970.1,22476,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456030,423768.00
04/23/2016 20:00,2,0.193,ACTIVE,212.16,336.64,59.959,1461456003,"201051344001135","219011344069620",28.57,9.00,0,332.73,343.55,5.7,3.5,0.009,374633.2,374633.2,32469,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456031,423769.00
04/23/2016 20:00,2,0.225,ACTIVE,212.38,338.14,59.959,1461456003,"201051344000594","219011344069620",26.94,8.50,0,332.13,345.36,6.1,4.0,0.004,382339.6,382339.6,27902,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456032,423770.00
04/23/2016 20:00,2,0.219,ACTIVE,212.38,337.54,59.954,1461456003,"201051344001203","219011344069620",25.64,8.50,0,334.24,346.56,5.7,3.6,0.009,381236.6,381236.6,32469,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456033,423771.00
04/23/2016 20:00,2,0.113,ACTIVE,211.48,337.54,59.959,1461456003,"274151322000054","219011344069620",27.08,12.00,0,333.63,341.15,3.1,1.1,0.009,642671.4,642671.4,21109,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456034,423772.00
04/23/2016 20:00,2,0.211,ACTIVE,213.06,338.14,59.965,1461456003,"201051344000867","219011344069620",26.34,9.70,0,333.63,345.36,5.7,3.5,0.004,370426.0,370426.0,27904,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456035,423773.00
04/23/2016 20:00,2,0.260,ACTIVE,212.38,337.84,59.954,1461456003,"201051344001093","219011344069620",25.68,9.30,0,333.33,345.06,6.8,4.6,0.004,380069.7,380069.7,32339,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456035,423774.00
04/23/2016 20:00,2,0.152,ACTIVE,212.61,339.04,59.996,1461456003,"201051344000900","219011344069620",26.00,8.50,0,333.33,345.66,4.0,2.0,0.009,385845.3,385845.3,27291,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456036,423775.00
04/23/2016 20:00,2,0.238,ACTIVE,212.83,338.14,59.959,1461456003,"201051344000648","219011344069620",26.28,8.00,0,333.93,345.96,6.4,4.2,0.009,378322.5,378322.5,27597,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456037,423776.00
04/23/2016 20:00,2,0.217,ACTIVE,212.83,338.44,59.949,1461456003,"201051344000569","219011344069620",27.19,9.00,0,334.24,345.96,6.0,3.8,0.009,387091.8,387091.8,27226,0,0,0,L,1122011218,0,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456038,423777.00
04/23/2016 20:00,2,0.213,ACTIVE,212.61,337.84,59.959,1461456003,"201051344000983","219011344069620",26.32,9.00,0,333.63,346.56,5.7,3.6,0.004,378695.9,378695.9,27697,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456039,423778.00
04/23/2016 20:00,2,0.207,ACTIVE,212.83,338.14,59.922,1461456003,"201051344001158","219011344069620",25.82,8.00,0,333.33,345.96,5.5,3.4,0.009,373398.1,373398.1,27959,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456040,423779.00
04/23/2016 20:00,2,0.232,ACTIVE,213.29,339.65,59.965,1461456003,"201051344000576","219011344069620",26.02,8.50,0,333.63,347.16,6.1,4.0,0.009,380226.8,380226.8,27370,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456041,423780.00
04/23/2016 20:00,2,0.123,ACTIVE,211.70,323.11,59.954,1461456003,"274151322000087","219011344069620",26.28,14.30,0,321.01,341.75,3.3,1.3,0.000,616770.0,616770.0,21185,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456042,423781.00
04/23/2016 20:15,2,0.121,ALERT,213.29,301.47,60.012,1461456903,"201051344000645","219011344069620",19.08,8.50,0,300.57,363.09,2.4,0.4,0.000,379825.1,379825.1,27512,0,0,0,L,1122011218,0,121.78,122.68,0002,5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456905,423782.00
04/23/2016 20:15,2,0.053,ALERT,211.70,298.77,60.012,1461456903,"274151322000085","219011344069620",18.77,10.00,0,297.87,344.76,1.0,0.0,0.000,645299.2,645299.2,21121,0,0,0,L,1151911521,0,122.01,122.01,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456907,423783.00
04/23/2016 20:15,2,0.133,ALERT,213.29,300.87,60.012,1461456903,"201051344000633","219011344069620",18.43,7.30,0,298.17,343.25,2.5,0.5,0.000,370715.5,370715.5,27973,0,0,0,L,1122011218,0,121.78,122.46,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456909,423784.00
04/23/2016 20:15,2,0.164,ALERT,212.83,301.47,60.012,1461456903,"201051344000469","219011344069620",19.26,6.70,0,298.77,341.45,3.2,1.2,0.000,371985.4,371985.4,27920,0,0,0,L,1122011218,0,120.88,122.68,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456911,423785.00
04/23/2016 20:15,2,0.133,ALERT,212.38,301.17,60.023,1461456903,"201051344000646","219011344069620",18.31,7.30,0,299.07,340.25,2.5,0.5,0.000,376214.6,376214.6,32476,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456913,423786.00
04/23/2016 20:15,2,0.078,ALERT,211.48,299.97,60.007,1461456903,"274151322000052","219011344069620",18.21,9.70,0,297.87,339.95,1.4,0.0,0.000,655411.2,655411.2,21343,0,0,0,L,1151911521,0,121.10,122.46,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456915,423787.00
04/23/2016 20:15,2,0.133,ALERT,212.83,301.17,60.018,1461456903,"201051344000585","219011344069620",18.39,7.30,0,299.37,340.55,2.5,0.5,0.000,382229.9,382229.9,32481,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456916,423788.00
04/23/2016 20:15,2,0.131,ALERT,212.61,301.47,60.012,1461456903,"201051344001230","219011344069620",15.96,7.30,0,299.07,339.95,2.1,0.2,0.000,379974.5,379974.5,32274,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456918,423789.00
04/23/2016 20:15,2,0.137,ALERT,213.06,301.77,59.991,1461456903,"201051344000582","219011344069620",18.89,7.70,0,300.57,340.85,2.6,0.6,0.000,373543.7,373543.7,32450,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456920,423790.00
04/23/2016 20:15,2,0.156,ALERT,212.38,300.87,60.007,1461456903,"201051344000955","219011344069620",17.85,7.70,0,298.77,339.65,2.9,0.8,0.000,385224.8,385224.8,32390,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456922,423791.00
04/23/2016 20:15,2,0.000,ALERT,211.48,298.47,60.012,1461456903,"274151322000094","219011344069620",40.02,10.00,0,297.57,408.78,0.0,0.0,0.000,526229.3,526229.3,22268,0,0,0,L,1151911521,0,121.33,122.46,0100,6,0,0,0,0,0,0,169,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1461456924,423792.00
04/23/2016 20:15,2,0.162,ALERT,212.61,301.77,60.007,1461456903,"201051344000579","219011344069620",18.63,7.70,0,301.17,361.29,3.1,1.1,0.000,385554.8,385554.8,7994,0,0,0,L,1122011218,0,121.33,122.01,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456925,423793.00
04/23/2016 20:15,2,0.156,ALERT,212.61,301.47,60.012,1461456903,"201051344000890","219011344069620",19.02,7.70,0,299.37,339.95,3.0,1.0,0.000,382380.4,382380.4,32413,0,0,0,L,1122011218,0,122.01,121.10,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456927,423794.00
04/23/2016 20:15,2,0.152,ALERT,212.83,300.87,60.018,1461456903,"201051344000438","219011344069620",17.81,7.30,0,299.07,340.25,2.8,0.7,0.000,384533.1,384533.1,32419,0,0,0,L,1122011218,0,122.01,121.55,0002,6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456929,423795.00
04/23/2016 20:15,2,0.184,ALERT,212.83,300.57,60.012,1461456903,"201051344000417","219011344069620",17.95,7.70,0,298.17,339.95,3.4,1.3,0.000,377618.0,377618.0,32569,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456931,423796.00
04/23/2016 20:15,2,0.053,ALERT,211.70,299.37,60.002,1461456903,"274151322000083","219011344069620",17.87,9.70,0,298.47,353.47,1.0,0.0,0.000,649591.9,649591.9,21403,0,0,0,L,1151911521,0,121.33,122.46,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456933,423797.00
04/23/2016 20:15,2,0.055,ALERT,212.16,299.07,60.007,1461456903,"274151322000076","219011344069620",18.85,9.70,0,297.87,340.25,1.1,0.0,0.000,691124.5,691124.5,21401,0,0,0,L,1151911521,0,121.78,122.46,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456935,423798.00
04/23/2016 20:15,2,0.131,ALERT,212.61,301.77,60.007,1461456903,"201051344000868","219011344069620",18.19,7.70,0,300.87,341.45,2.5,0.4,0.000,371092.1,371092.1,27653,0,0,0,L,1122011218,0,121.10,122.46,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456937,423799.00
04/23/2016 20:15,2,0.047,ALERT,211.70,300.27,60.002,1461456903,"274151322000095","219011344069620",18.63,9.30,0,299.37,348.36,0.9,0.0,0.000,684100.9,684100.9,21304,0,0,0,L,1151911521,0,122.01,122.01,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456939,423800.00
04/23/2016 20:15,2,0.115,ALERT,212.38,300.87,59.996,1461456903,"201051344000988","219011344069620",19.04,7.70,0,297.87,342.35,2.2,0.2,0.000,368434.4,368434.4,27942,0,0,0,L,1122011218,0,121.10,122.23,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456941,423801.00
04/23/2016 20:15,2,0.127,ALERT,212.61,300.57,60.007,1461456903,"201051344001025","219011344069620",19.02,7.00,0,299.37,360.69,2.5,0.4,0.000,382123.5,382123.5,32463,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456943,423802.00
04/23/2016 20:15,2,0.141,ALERT,212.38,301.47,59.986,1461456903,"201051344000458","219011344069620",18.75,9.00,0,300.57,341.15,2.7,0.7,0.000,379062.1,379062.1,27866,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456945,423803.00
04/23/2016 20:15,2,0.123,ALERT,213.06,301.17,59.959,1461456903,"201051344000853","219011344069620",17.08,7.30,0,300.27,342.35,2.1,0.2,0.000,377540.0,377540.0,27459,0,0,0,L,1122011218,0,121.78,122.46,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456946,423804.00
04/23/2016 20:15,2,0.123,ALERT,213.06,301.17,60.007,1461456903,"201051344000685","219011344069620",17.69,7.30,0,298.47,340.55,2.2,0.2,0.000,384075.1,384075.1,32286,0,0,0,L,1122011218,0,122.68,121.55,0002,4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456948,423805.00
04/23/2016 20:15,2,0.123,ALERT,212.83,300.57,60.002,1461456903,"201051344000917","219011344069620",17.02,9.00,0,297.57,340.85,2.1,0.2,0.000,381145.0,381145.0,32290,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456950,423806.00
04/23/2016 20:15,2,0.111,ALERT,212.83,301.17,59.991,1461456903,"201051344001145","219011344069620",17.71,7.30,0,299.67,340.55,2.0,0.0,0.000,386309.7,386309.7,32150,0,0,0,L,1122011218,0,122.01,121.55,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456952,423807.00
04/23/2016 20:15,2,0.148,ALERT,212.83,300.57,60.018,1461456903,"201051344000651","219011344069620",18.25,7.00,0,298.47,340.25,2.8,0.7,0.000,378298.5,378298.5,32516,0,0,0,L,1122011218,0,122.23,121.33,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456954,423808.00
04/23/2016 20:15,2,0.039,ALERT,211.25,299.37,59.991,1461456903,"274151322000088","219011344069620",17.18,9.70,0,297.87,347.16,0.7,0.0,0.000,628875.4,628875.4,21085,0,0,0,L,1151911521,0,122.01,121.78,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456955,423809.00
04/23/2016 20:15,2,0.008,ALERT,212.16,375.71,59.981,1461456903,"274151322000068","219011344069620",40.35,11.00,0,297.26,407.57,0.0,0.0,0.000,525970.1,525970.1,22477,0,0,0,L,1151911521,0,122.01,122.46,0100,8,0,0,0,0,0,0,171,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1461456957,423810.00
04/23/2016 20:15,2,0.125,ALERT,212.38,301.17,60.018,1461456903,"201051344001135","219011344069620",18.65,7.70,0,299.97,357.98,2.4,0.4,0.000,374633.7,374633.7,32470,0,0,0,L,1122011218,0,121.78,121.33,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456959,423811.00
04/23/2016 20:15,2,0.141,ALERT,212.16,301.77,59.986,1461456903,"201051344000594","219011344069620",18.96,7.70,0,300.27,340.55,2.7,0.7,0.000,382340.2,382340.2,27903,0,0,0,L,1122011218,0,121.10,121.78,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456961,423812.00
04/23/2016 20:15,2,0.133,ALERT,212.83,300.87,59.991,1461456903,"201051344001203","219011344069620",17.61,7.70,0,299.07,341.45,2.4,0.4,0.000,381237.0,381237.0,32470,0,0,0,L,1122011218,0,122.46,121.55,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456963,423813.00
04/23/2016 20:15,2,0.049,ALERT,211.48,299.07,59.981,1461456903,"274151322000054","219011344069620",18.15,10.30,0,297.87,343.85,0.9,0.0,0.000,642671.5,642671.5,21110,0,0,0,L,1151911521,0,121.78,121.78,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456965,423814.00
04/23/2016 20:15,2,0.125,ALERT,212.83,300.87,59.938,1461456903,"201051344000867","219011344069620",18.39,8.50,0,298.77,341.45,2.4,0.4,0.000,370426.4,370426.4,27905,0,0,0,L,1122011218,0,121.78,122.01,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456966,423815.00
04/23/2016 20:15,2,0.178,ALERT,212.61,300.87,59.975,1461456903,"201051344001093","219011344069620",17.08,8.00,0,298.77,339.95,3.1,1.1,0.000,380070.4,380070.4,32340,0,0,0,L,1122011218,0,121.78,121.55,0002,7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456968,423816.00
04/23/2016 20:15,2,0.074,ALERT,212.61,301.17,59.981,1461456903,"201051344000900","219011344069620",17.57,7.70,0,299.37,341.45,1.3,0.0,0.000,385845.5,385845.5,27292,0,0,0,L,1122011218,0,121.55,122.01,0002,4,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456970,423817.00
04/23/2016 20:15,2,0.148,ALERT,212.83,300.57,59.970,1461456903,"201051344000648","219011344069620",18.43,7.00,0,299.37,343.25,2.8,0.8,0.000,378323.1,378323.1,27598,0,0,0,L,1122011218,0,121.10,122.46,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456972,423818.00
04/23/2016 20:15,2,0.137,ALERT,212.61,301.77,59.949,1461456903,"201051344000569","219011344069620",18.39,7.70,0,301.17,341.15,2.6,0.6,0.000,387092.3,387092.3,27227,0,0,0,L,1122011218,0,121.10,122.46,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456974,423819.00
04/23/2016 20:15,2,0.127,ALERT,212.61,301.47,59.970,1461456903,"201051344000983","219011344069620",18.15,7.70,0,300.27,341.15,2.4,0.4,0.000,378696.3,378696.3,27698,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456976,423820.00
04/23/2016 20:15,2,0.121,ALERT,212.61,301.17,59.975,1461456903,"201051344001158","219011344069620",18.09,7.00,0,299.37,341.15,2.2,0.2,0.000,373398.5,373398.5,27960,0,0,0,L,1122011218,0,121.10,122.01,0002,6,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456978,423821.00
04/23/2016 20:15,2,0.139,ALERT,213.06,301.47,59.965,1461456903,"201051344000576","219011344069620",17.33,7.70,0,299.97,342.65,2.4,0.4,0.000,380227.3,380227.3,27371,0,0,0,L,1122011218,0,121.55,122.23,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456979,423822.00
04/23/2016 20:15,2,0.064,ALERT,211.93,298.77,59.959,1461456903,"274151322000087","219011344069620",16.28,11.70,0,296.96,338.14,1.1,0.0,0.000,616770.1,616770.1,21186,0,0,0,L,1151911521,0,121.78,122.23,0002,10,0,0,0,0,0,0,45,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1461456981,423823.00
04/23/2016 20:30,2,0.055,ALERT,212.83,300.87,59.986,1461457803,"201051344000645","219011344069620",28.55,7.30,0,299.37,303.58,1.6,0.0,0.000,379825.1,379825.1,27514,0,0,0,L,1122011218,0,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1461457805,423824.00
04/23/2016 20:30,2,0.000,ALERT,211.70,299.37,59.981,1461457803,"274151322000085","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,645299.2,645299.2,21123,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457807,423825.00
04/23/2016 20:30,2,0.074,ALERT,213.06,300.87,59.986,1461457803,"201051344000633","219011344069620",28.03,6.70,0,297.87,302.98,2.1,0.1,0.000,370715.6,370715.6,27975,0,0,0,L,1122011218,0,121.78,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457809,423826.00
04/23/2016 20:30,2,0.092,ALERT,212.61,300.87,59.975,1461457803,"201051344000469","219011344069620",27.53,6.00,0,298.47,303.28,2.6,0.6,0.000,371985.6,371985.6,27922,0,0,0,L,1122011218,0,120.65,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1461457810,423827.00
04/23/2016 20:30,2,0.059,ALERT,212.38,300.87,59.981,1461457803,"201051344000646","219011344069620",27.53,6.70,0,298.77,302.37,1.7,0.0,0.000,376214.7,376214.7,32478,0,0,0,L,1122011218,0,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457812,423828.00
04/23/2016 20:30,2,0.000,ALERT,211.48,298.47,59.986,1461457803,"274151322000052","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,655411.2,655411.2,21345,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457814,423829.00
04/23/2016 20:30,2,0.064,ALERT,212.83,301.17,59.981,1461457803,"201051344000585","219011344069620",28.13,7.00,0,298.77,302.37,1.9,0.0,0.000,382229.9,382229.9,32483,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457816,423830.00
04/23/2016 20:30,2,0.068,ALERT,212.38,301.17,59.975,1461457803,"201051344001230","219011344069620",27.35,6.70,0,299.37,302.68,1.9,0.0,0.000,379974.5,379974.5,32276,0,0,0,L,1122011218,0,122.01,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457818,423831.00
04/23/2016 20:30,2,0.078,ALERT,213.06,301.47,59.975,1461457803,"201051344000582","219011344069620",27.89,7.00,0,299.97,303.28,2.2,0.2,0.000,373543.8,373543.8,32452,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457819,423832.00
04/23/2016 20:30,2,0.094,ALERT,212.16,300.57,59.954,1461457803,"201051344000955","219011344069620",28.05,7.00,0,299.07,302.37,2.7,0.7,0.000,385225.0,385225.0,32392,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457821,423833.00
04/23/2016 20:30,2,0.000,ALERT,211.70,298.77,59.954,1461457803,"274151322000094","219011344069620",0.00,8.50,0,296.66,379.92,0.0,0.0,0.000,526229.3,526229.3,22270,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1461457823,423834.00
04/23/2016 20:30,2,0.094,ALERT,212.38,301.47,59.975,1461457803,"201051344000579","219011344069620",28.33,6.70,0,299.97,304.18,2.7,0.7,0.000,385555.0,385555.0,7996,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457825,423835.00
04/23/2016 20:30,2,0.105,ALERT,212.61,300.87,59.991,1461457803,"201051344000890","219011344069620",28.27,7.00,0,299.67,307.18,3.0,1.0,0.000,382380.6,382380.6,32415,0,0,0,L,1122011218,0,122.01,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457827,423836.00
04/23/2016 20:30,2,0.092,ALERT,212.61,300.87,59.986,1461457803,"201051344000438","219011344069620",27.95,6.70,0,299.37,306.28,2.6,0.6,0.000,384533.2,384533.2,32421,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457829,423837.00
