ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 20:30,2,0.129,ALERT,212.83,300.27,59.949,1461457803,"201051344000417","219011344069620",27.75,6.70,0,298.47,305.98,3.6,1.6,0.000,377618.4,377618.4,32571,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457830,423838.00
04/23/2016 20:30,2,0.000,ALERT,211.70,299.67,59.959,1461457803,"274151322000083","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,649591.9,649591.9,21405,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457832,423839.00
04/23/2016 20:30,2,0.000,ALERT,212.16,299.07,59.981,1461457803,"274151322000076","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,691124.5,691124.5,21403,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457834,423840.00
04/23/2016 20:30,2,0.074,ALERT,212.38,301.47,59.981,1461457803,"201051344000868","219011344069620",27.73,7.00,0,300.27,304.48,2.1,0.1,0.000,371092.2,371092.2,27655,0,0,0,L,1122011218,0,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457836,423841.00
04/23/2016 20:30,2,0.000,ALERT,211.48,299.97,59.986,1461457803,"274151322000095","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,684100.9,684100.9,21306,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457838,423842.00
04/23/2016 20:30,2,0.061,ALERT,212.38,300.87,60.007,1461457803,"201051344000988","219011344069620",28.21,6.70,0,296.96,303.28,1.8,0.0,0.000,368434.4,368434.4,27944,0,0,0,L,1122011218,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457839,423843.00
04/23/2016 20:30,2,0.070,ALERT,212.38,299.67,59.965,1461457803,"201051344001025","219011344069620",28.13,6.30,0,298.47,305.98,2.0,0.0,0.000,382123.5,382123.5,32465,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457841,423844.00
04/23/2016 20:30,2,0.092,ALERT,212.38,301.17,59.981,1461457803,"201051344000458","219011344069620",27.65,8.00,0,299.67,304.48,2.6,0.6,0.000,379062.3,379062.3,27868,0,0,0,L,1122011218,0,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457843,423845.00
04/23/2016 20:30,2,0.064,ALERT,213.06,300.87,59.981,1461457803,"201051344000853","219011344069620",28.37,6.70,0,299.67,303.58,1.9,0.0,0.000,377540.0,377540.0,27461,0,0,0,L,1122011218,0,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457845,423846.00
04/23/2016 20:30,2,0.062,ALERT,213.06,300.57,59.981,1461457803,"201051344000685","219011344069620",27.59,6.70,0,299.07,306.88,1.8,0.0,0.000,384075.1,384075.1,32288,0,0,0,L,1122011218,0,122.68,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457847,423847.00
04/23/2016 20:30,2,0.062,ALERT,212.83,299.97,59.975,1461457803,"201051344000917","219011344069620",27.29,8.00,0,297.57,305.68,1.8,0.0,0.000,381145.0,381145.0,32292,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457848,423848.00
04/23/2016 20:30,2,0.055,ALERT,212.83,300.87,59.965,1461457803,"201051344001145","219011344069620",27.85,6.70,0,299.37,307.18,1.6,0.0,0.000,386309.7,386309.7,32152,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457850,423849.00
04/23/2016 20:30,2,0.080,ALERT,212.61,299.97,59.986,1461457803,"201051344000651","219011344069620",27.57,6.30,0,299.07,305.38,2.3,0.3,0.000,378298.6,378298.6,32518,0,0,0,L,1122011218,0,122.23,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457852,423850.00
04/23/2016 20:30,2,0.000,ALERT,211.03,298.77,59.965,1461457803,"274151322000088","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,628875.4,628875.4,21087,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457854,423851.00
04/23/2016 20:30,2,0.000,ALERT,212.16,298.17,59.922,1461457803,"274151322000068","219011344069620",0.00,9.30,0,296.66,385.33,0.0,0.0,0.000,525970.1,525970.1,22479,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1461457856,423852.00
04/23/2016 20:30,2,0.068,ALERT,212.16,300.27,59.970,1461457803,"201051344001135","219011344069620",28.23,6.70,0,299.67,305.98,2.0,0.0,0.000,374633.7,374633.7,32472,0,0,0,L,1122011218,0,121.78,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457858,423853.00
04/23/2016 20:30,2,0.084,ALERT,212.16,301.77,59.970,1461457803,"201051344000594","219011344069620",28.37,6.70,0,299.37,303.88,2.5,0.4,0.000,382340.3,382340.3,27905,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457860,423854.00
04/23/2016 20:30,2,0.064,ALERT,212.61,300.27,59.975,1461457803,"201051344001203","219011344069620",27.17,6.70,0,298.77,307.18,1.8,0.0,0.000,381237.1,381237.1,32472,0,0,0,L,1122011218,0,122.46,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457862,423855.00
04/23/2016 20:30,2,0.000,ALERT,211.48,299.07,59.959,1461457803,"274151322000054","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,642671.5,642671.5,21112,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457864,423856.00
04/23/2016 20:30,2,0.070,ALERT,212.83,300.87,59.970,1461457803,"201051344000867","219011344069620",25.37,7.70,0,299.07,303.88,1.9,0.0,0.000,370426.4,370426.4,27907,0,0,0,L,1122011218,0,121.55,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457865,423857.00
04/23/2016 20:30,2,0.123,ALERT,212.61,300.57,60.002,1461457803,"201051344001093","219011344069620",26.92,7.30,0,299.07,305.98,3.4,1.3,0.000,380070.7,380070.7,32342,0,0,0,L,1122011218,0,121.78,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457867,423858.00
04/23/2016 20:30,2,0.014,ALERT,212.38,301.17,59.959,1461457803,"201051344000900","219011344069620",27.15,7.00,0,299.07,303.28,0.4,0.0,0.000,385845.5,385845.5,27294,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457869,423859.00
04/23/2016 20:30,2,0.090,ALERT,212.61,300.27,59.975,1461457803,"201051344000648","219011344069620",27.97,6.30,0,298.77,303.58,2.5,0.5,0.000,378323.3,378323.3,27600,0,0,0,L,1122011218,0,120.88,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457871,423860.00
04/23/2016 20:30,2,0.084,ALERT,212.61,301.47,59.986,1461457803,"201051344000569","219011344069620",28.19,7.00,0,300.27,304.48,2.4,0.4,0.000,387092.5,387092.5,27229,0,0,0,L,1122011218,0,120.65,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457873,423861.00
04/23/2016 20:30,2,0.068,ALERT,212.61,301.47,59.965,1461457803,"201051344000983","219011344069620",27.55,7.00,0,299.97,303.88,1.9,0.0,0.000,378696.3,378696.3,27700,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457875,423862.00
04/23/2016 20:30,2,0.055,ALERT,212.61,300.87,59.975,1461457803,"201051344001158","219011344069620",27.73,6.00,0,298.77,303.28,1.6,0.0,0.000,373398.5,373398.5,27962,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457876,423863.00
04/23/2016 20:30,2,0.084,ALERT,213.06,301.47,59.959,1461457803,"201051344000576","219011344069620",26.58,6.70,0,299.37,303.58,2.3,0.3,0.000,380227.4,380227.4,27373,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457878,423864.00
04/23/2016 20:30,2,0.000,ALERT,211.48,297.87,59.949,1461457803,"274151322000087","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,616770.1,616770.1,21188,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1461457880,423865.00
04/23/2016 20:45,2,0.000,ALERT,212.83,301.17,59.981,1461458703,"201051344000645","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,379825.1,379825.1,27516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1461458705,423866.00
04/23/2016 20:45,2,0.000,ALERT,211.48,298.77,59.981,1461458703,"274151322000085","219011344069620",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,645299.2,645299.2,21125,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458707,423867.00
04/23/2016 20:45,2,0.000,ALERT,213.06,300.87,59.981,1461458703,"201051344000633","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,370715.6,370715.6,27977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1461458709,423868.00
04/23/2016 20:45,2,0.000,ALERT,212.38,301.17,59.986,1461458703,"201051344000469","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,371985.7,371985.7,27924,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1461458711,423869.00
04/23/2016 20:45,2,0.000,ALERT,211.70,299.67,59.996,1461458703,"201051344000646","219011344069620",0.00,5.50,0,298.17,306.58,0.0,0.0,0.000,376214.7,376214.7,32480,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1461458712,423870.00
04/23/2016 20:45,2,0.000,ALERT,211.03,299.37,59.991,1461458703,"274151322000052","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,655411.2,655411.2,21347,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458714,423871.00
04/23/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1461458703,"201051344000585","219011344069620",0.00,6.30,0,298.17,306.28,0.0,0.0,0.000,382229.9,382229.9,32485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1461458716,423872.00
04/23/2016 20:45,2,0.000,ALERT,211.93,300.27,60.018,1461458703,"201051344001230","219011344069620",0.00,6.00,0,299.07,307.18,0.0,0.0,0.000,379974.5,379974.5,32278,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1461458718,423873.00
04/23/2016 20:45,2,0.000,ALERT,212.38,300.57,59.986,1461458703,"201051344000582","219011344069620",0.00,6.00,0,299.67,306.88,0.0,0.0,0.000,373543.8,373543.8,32454,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1461458720,423874.00
04/23/2016 20:45,2,0.000,ALERT,211.48,299.67,59.949,1461458703,"201051344000955","219011344069620",0.00,6.00,0,298.77,306.28,0.0,0.0,0.000,385225.0,385225.0,32394,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1461458722,423875.00
04/23/2016 20:45,2,0.000,ALERT,211.25,298.47,59.975,1461458703,"274151322000094","219011344069620",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,526229.3,526229.3,22272,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458723,423876.00
04/23/2016 20:45,2,0.000,ALERT,212.38,302.07,59.981,1461458703,"201051344000579","219011344069620",0.00,6.00,0,297.87,304.18,0.0,0.0,0.000,385555.0,385555.0,7998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1461458725,423877.00
04/23/2016 20:45,2,0.000,ALERT,211.70,300.27,59.986,1461458703,"201051344000890","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,382380.7,382380.7,32417,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1461458727,423878.00
04/23/2016 20:45,2,0.000,ALERT,211.93,299.97,59.981,1461458703,"201051344000438","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,384533.2,384533.2,32423,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1461458729,423879.00
04/23/2016 20:45,2,0.000,ALERT,212.16,299.37,59.991,1461458703,"201051344000417","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,377618.5,377618.5,32573,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461458731,423880.00
04/23/2016 20:45,2,0.000,ALERT,211.25,299.37,59.975,1461458703,"274151322000083","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,649591.9,649591.9,21407,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458732,423881.00
04/23/2016 20:45,2,0.000,ALERT,211.93,299.07,59.986,1461458703,"274151322000076","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,691124.5,691124.5,21405,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458734,423882.00
04/23/2016 20:45,2,0.000,ALERT,212.61,302.37,59.981,1461458703,"201051344000868","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,371092.2,371092.2,27657,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1461458736,423883.00
04/23/2016 20:45,2,0.000,ALERT,211.48,299.97,59.975,1461458703,"274151322000095","219011344069620",0.00,7.00,0,298.47,301.47,0.0,0.0,0.000,684100.9,684100.9,21308,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458738,423884.00
04/23/2016 20:45,2,0.000,ALERT,212.38,301.47,59.981,1461458703,"201051344000988","219011344069620",0.00,6.00,0,296.66,302.98,0.0,0.0,0.000,368434.4,368434.4,27946,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1461458740,423885.00
04/23/2016 20:45,2,0.000,ALERT,211.70,299.37,59.981,1461458703,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,382123.5,382123.5,32467,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1461458741,423886.00
04/23/2016 20:45,2,0.000,ALERT,212.38,301.77,59.981,1461458703,"201051344000458","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,379062.3,379062.3,27870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1461458743,423887.00
04/23/2016 20:45,2,0.000,ALERT,213.06,301.47,59.975,1461458703,"201051344000853","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,377540.0,377540.0,27463,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461458745,423888.00
04/23/2016 20:45,2,0.000,ALERT,212.38,299.67,59.975,1461458703,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,384075.1,384075.1,32290,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1461458747,423889.00
04/23/2016 20:45,2,0.000,ALERT,211.93,299.07,59.975,1461458703,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,381145.0,381145.0,32294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1461458748,423890.00
04/23/2016 20:45,2,0.000,ALERT,212.16,299.97,60.002,1461458703,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,386309.7,386309.7,32154,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1461458750,423891.00
04/23/2016 20:45,2,0.000,ALERT,211.93,299.37,59.975,1461458703,"201051344000651","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,378298.6,378298.6,32520,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1461458752,423892.00
04/23/2016 20:45,2,0.000,ALERT,211.03,299.07,59.996,1461458703,"274151322000088","219011344069620",0.00,7.70,0,296.96,300.27,0.0,0.0,0.000,628875.4,628875.4,21089,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461458754,423893.00
04/23/2016 20:45,2,0.000,ALERT,211.93,298.17,59.959,1461458703,"274151322000068","219011344069620",0.00,8.00,0,296.66,299.67,0.0,0.0,0.000,525970.1,525970.1,22481,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458756,423894.00
04/23/2016 20:45,2,0.000,ALERT,211.48,299.67,59.975,1461458703,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,374633.7,374633.7,32474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1461458758,423895.00
04/23/2016 20:45,2,0.000,ALERT,212.16,302.07,59.944,1461458703,"201051344000594","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,382340.3,382340.3,27907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1461458759,423896.00
04/23/2016 20:45,2,0.000,ALERT,211.93,299.37,59.970,1461458703,"201051344001203","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,381237.1,381237.1,32474,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1461458761,423897.00
04/23/2016 20:45,2,0.000,ALERT,211.03,299.37,59.965,1461458703,"274151322000054","219011344069620",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,642671.5,642671.5,21114,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458763,423898.00
04/23/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1461458703,"201051344000867","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,370426.4,370426.4,27909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1461458765,423899.00
04/23/2016 20:45,2,0.000,ALERT,211.93,299.67,59.970,1461458703,"201051344001093","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,380070.7,380070.7,32344,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1461458766,423900.00
04/23/2016 20:45,2,0.000,ALERT,212.38,301.47,59.970,1461458703,"201051344000900","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,385845.5,385845.5,27296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1461458768,423901.00
04/23/2016 20:45,2,0.000,ALERT,212.61,300.57,59.933,1461458703,"201051344000648","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,378323.3,378323.3,27602,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1461458770,423902.00
04/23/2016 20:45,2,0.000,ALERT,212.38,301.77,59.996,1461458703,"201051344000569","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,387092.5,387092.5,27231,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1461458772,423903.00
04/23/2016 20:45,2,0.000,ALERT,212.38,301.77,59.981,1461458703,"201051344000983","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,378696.3,378696.3,27702,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1461458774,423904.00
04/23/2016 20:45,2,0.000,ALERT,212.61,301.17,59.986,1461458703,"201051344001158","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,373398.5,373398.5,27964,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1461458776,423905.00
04/23/2016 20:45,2,0.000,ALERT,213.06,302.07,59.981,1461458703,"201051344000576","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,380227.4,380227.4,27375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1461458778,423906.00
04/23/2016 20:45,2,0.000,ALERT,211.48,298.17,60.007,1461458703,"274151322000087","219011344069620",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,616770.1,616770.1,21190,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461458779,423907.00
04/23/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1461459603,"201051344000645","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,379825.1,379825.1,27518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459605,423908.00
04/23/2016 21:00,2,0.000,ALERT,211.03,297.87,59.928,1461459603,"274151322000085","219011344069620",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,645299.2,645299.2,21127,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459607,423909.00
04/23/2016 21:00,2,0.000,ALERT,212.38,300.27,59.996,1461459603,"201051344000633","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,370715.6,370715.6,27979,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459609,423910.00
04/23/2016 21:00,2,0.000,ALERT,211.93,300.57,59.959,1461459603,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,371985.7,371985.7,27926,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461459611,423911.00
04/23/2016 21:00,2,0.000,ALERT,211.03,299.07,59.975,1461459603,"201051344000646","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,376214.7,376214.7,32482,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459612,423912.00
04/23/2016 21:00,2,0.000,ALERT,210.80,298.47,59.981,1461459603,"274151322000052","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,655411.2,655411.2,21349,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461459614,423913.00
04/23/2016 21:00,2,0.000,ALERT,211.48,299.07,59.975,1461459603,"201051344000585","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,382229.9,382229.9,32487,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459616,423914.00
04/23/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1461459603,"201051344001230","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,379974.5,379974.5,32280,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459618,423915.00
04/23/2016 21:00,2,0.000,ALERT,211.70,299.97,59.965,1461459603,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,373543.8,373543.8,32456,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459619,423916.00
04/23/2016 21:00,2,0.000,ALERT,211.03,298.77,59.975,1461459603,"201051344000955","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,385225.0,385225.0,32396,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459621,423917.00
04/23/2016 21:00,2,0.000,ALERT,210.80,296.96,59.981,1461459603,"274151322000094","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,526229.3,526229.3,22274,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459623,423918.00
04/23/2016 21:00,2,0.000,ALERT,211.93,301.17,59.986,1461459603,"201051344000579","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,385555.0,385555.0,8000,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459625,423919.00
04/23/2016 21:00,2,0.000,ALERT,211.03,299.07,59.970,1461459603,"201051344000890","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,382380.7,382380.7,32419,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459627,423920.00
04/23/2016 21:00,2,0.000,ALERT,211.25,298.47,59.996,1461459603,"201051344000438","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,384533.2,384533.2,32425,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459628,423921.00
04/23/2016 21:00,2,0.000,ALERT,211.48,298.17,59.938,1461459603,"201051344000417","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,377618.5,377618.5,32575,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459630,423922.00
04/23/2016 21:00,2,0.000,ALERT,210.80,297.57,59.986,1461459603,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,649591.9,649591.9,21409,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459632,423923.00
04/23/2016 21:00,2,0.000,ALERT,211.25,297.57,59.981,1461459603,"274151322000076","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,691124.5,691124.5,21407,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459634,423924.00
04/23/2016 21:00,2,0.000,ALERT,211.70,300.87,59.986,1461459603,"201051344000868","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,371092.2,371092.2,27659,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461459636,423925.00
04/23/2016 21:00,2,0.000,ALERT,210.57,298.47,59.970,1461459603,"274151322000095","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,684100.9,684100.9,21310,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459638,423926.00
04/23/2016 21:00,2,0.000,ALERT,211.48,300.57,59.965,1461459603,"201051344000988","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,368434.4,368434.4,27948,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461459640,423927.00
04/23/2016 21:00,2,0.000,ALERT,211.03,298.17,59.965,1461459603,"201051344001025","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,382123.5,382123.5,32469,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459642,423928.00
04/23/2016 21:00,2,0.000,ALERT,211.48,300.87,59.970,1461459603,"201051344000458","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,379062.3,379062.3,27872,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459643,423929.00
04/23/2016 21:00,2,0.000,ALERT,212.16,300.57,59.981,1461459603,"201051344000853","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,377540.0,377540.0,27465,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459645,423930.00
04/23/2016 21:00,2,0.000,ALERT,211.70,299.07,59.996,1461459603,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,384075.1,384075.1,32292,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459647,423931.00
04/23/2016 21:00,2,0.000,ALERT,211.48,298.47,59.944,1461459603,"201051344000917","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32296,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459649,423932.00
04/23/2016 21:00,2,0.000,ALERT,211.70,299.37,59.975,1461459603,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32156,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459651,423933.00
04/23/2016 21:00,2,0.000,ALERT,211.48,298.47,59.970,1461459603,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,378298.6,378298.6,32522,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459652,423934.00
04/23/2016 21:00,2,0.000,ALERT,210.35,296.96,59.975,1461459603,"274151322000088","219011344069620",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,628875.4,628875.4,21091,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459654,423935.00
04/23/2016 21:00,2,0.000,ALERT,211.25,296.96,59.959,1461459603,"274151322000068","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,525970.1,525970.1,22483,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459656,423936.00
04/23/2016 21:00,2,0.000,ALERT,211.03,299.07,60.007,1461459603,"201051344001135","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,374633.7,374633.7,32476,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459658,423937.00
04/23/2016 21:00,2,0.000,ALERT,211.25,300.57,59.970,1461459603,"201051344000594","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,382340.3,382340.3,27909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461459660,423938.00
04/23/2016 21:00,2,0.000,ALERT,211.48,298.47,59.938,1461459603,"201051344001203","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32476,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459661,423939.00
04/23/2016 21:00,2,0.000,ALERT,210.57,297.87,59.959,1461459603,"274151322000054","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,642671.5,642671.5,21116,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459663,423940.00
04/23/2016 21:00,2,0.000,ALERT,211.93,299.67,59.996,1461459603,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,370426.4,370426.4,27911,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461459665,423941.00
04/23/2016 21:00,2,0.000,ALERT,211.48,299.07,59.970,1461459603,"201051344001093","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,380070.7,380070.7,32346,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459667,423942.00
04/23/2016 21:00,2,0.000,ALERT,211.48,300.27,59.959,1461459603,"201051344000900","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,385845.5,385845.5,27298,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459669,423943.00
04/23/2016 21:00,2,0.000,ALERT,211.93,299.37,59.986,1461459603,"201051344000648","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,378323.3,378323.3,27604,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459670,423944.00
04/23/2016 21:00,2,0.000,ALERT,211.70,300.87,60.012,1461459603,"201051344000569","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,387092.5,387092.5,27233,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459672,423945.00
04/23/2016 21:00,2,0.000,ALERT,211.48,300.27,59.981,1461459603,"201051344000983","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,378696.3,378696.3,27704,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459674,423946.00
04/23/2016 21:00,2,0.000,ALERT,211.70,299.97,59.975,1461459603,"201051344001158","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,373398.5,373398.5,27966,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459676,423947.00
04/23/2016 21:00,2,0.000,ALERT,212.16,300.57,59.986,1461459603,"201051344000576","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,380227.4,380227.4,27377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459678,423948.00
04/23/2016 21:00,2,0.000,ALERT,210.80,296.96,59.965,1461459603,"274151322000087","219011344069620",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,616770.1,616770.1,21192,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461459680,423949.00
04/23/2016 21:15,2,0.000,ALERT,212.16,300.27,59.970,1461460503,"201051344000645","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,379825.1,379825.1,27520,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460505,423950.00
04/23/2016 21:15,2,0.000,ALERT,211.03,297.87,59.959,1461460503,"274151322000085","219011344069620",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,645299.2,645299.2,21129,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460507,423951.00
04/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.975,1461460503,"201051344000633","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,370715.6,370715.6,27981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460509,423952.00
04/23/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1461460503,"201051344000469","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,371985.7,371985.7,27928,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460510,423953.00
04/23/2016 21:15,2,0.000,ALERT,211.25,298.77,59.975,1461460503,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,376214.7,376214.7,32484,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460512,423954.00
04/23/2016 21:15,2,0.000,ALERT,210.57,298.17,59.970,1461460503,"274151322000052","219011344069620",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,655411.2,655411.2,21351,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460514,423955.00
04/23/2016 21:15,2,0.000,ALERT,211.48,299.07,59.981,1461460503,"201051344000585","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,382229.9,382229.9,32489,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460516,423956.00
04/23/2016 21:15,2,0.000,ALERT,211.48,299.07,59.986,1461460503,"201051344001230","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,379974.5,379974.5,32282,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460518,423957.00
04/23/2016 21:15,2,0.000,ALERT,211.93,299.97,59.981,1461460503,"201051344000582","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,373543.8,373543.8,32458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460519,423958.00
04/23/2016 21:15,2,0.000,ALERT,211.03,298.77,59.981,1461460503,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,385225.0,385225.0,32398,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460521,423959.00
04/23/2016 21:15,2,0.000,ALERT,210.80,297.26,60.007,1461460503,"274151322000094","219011344069620",0.00,5.50,0,295.16,298.47,0.0,0.0,0.000,526229.3,526229.3,22276,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460523,423960.00
04/23/2016 21:15,2,0.000,ALERT,211.93,300.87,59.996,1461460503,"201051344000579","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,385555.0,385555.0,8002,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460525,423961.00
04/23/2016 21:15,2,0.000,ALERT,211.25,299.07,59.975,1461460503,"201051344000890","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,382380.7,382380.7,32421,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460527,423962.00
04/23/2016 21:15,2,0.000,ALERT,211.70,299.37,59.986,1461460503,"201051344000438","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,384533.2,384533.2,32427,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460528,423963.00
04/23/2016 21:15,2,0.000,ALERT,211.70,298.47,59.970,1461460503,"201051344000417","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,377618.5,377618.5,32577,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460530,423964.00
04/23/2016 21:15,2,0.000,ALERT,210.80,298.47,59.965,1461460503,"274151322000083","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,649591.9,649591.9,21411,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460532,423965.00
04/23/2016 21:15,2,0.000,ALERT,211.48,297.87,59.970,1461460503,"274151322000076","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,691124.5,691124.5,21409,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460534,423966.00
04/23/2016 21:15,2,0.000,ALERT,211.70,300.87,59.975,1461460503,"201051344000868","219011344069620",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,371092.2,371092.2,27661,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460536,423967.00
04/23/2016 21:15,2,0.000,ALERT,210.80,298.77,59.933,1461460503,"274151322000095","219011344069620",0.00,5.50,0,297.26,299.97,0.0,0.0,0.000,684100.9,684100.9,21312,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460538,423968.00
04/23/2016 21:15,2,0.000,ALERT,211.70,299.97,59.975,1461460503,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,368434.4,368434.4,27950,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460539,423969.00
04/23/2016 21:15,2,0.000,ALERT,211.25,298.17,59.975,1461460503,"201051344001025","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,382123.5,382123.5,32471,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460541,423970.00
04/23/2016 21:15,2,0.000,ALERT,211.70,300.27,59.981,1461460503,"201051344000458","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,379062.3,379062.3,27874,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460543,423971.00
04/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.970,1461460503,"201051344000853","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,377540.0,377540.0,27467,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460545,423972.00
04/23/2016 21:15,2,0.000,ALERT,211.70,299.07,59.996,1461460503,"201051344000685","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,384075.1,384075.1,32294,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460547,423973.00
04/23/2016 21:15,2,0.000,ALERT,211.48,298.47,59.965,1461460503,"201051344000917","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,381145.0,381145.0,32298,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460548,423974.00
04/23/2016 21:15,2,0.000,ALERT,211.70,299.37,59.922,1461460503,"201051344001145","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,386309.7,386309.7,32158,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460550,423975.00
04/23/2016 21:15,2,0.000,ALERT,211.48,298.17,59.965,1461460503,"201051344000651","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,378298.6,378298.6,32524,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460552,423976.00
04/23/2016 21:15,2,0.000,ALERT,210.57,298.17,59.959,1461460503,"274151322000088","219011344069620",0.00,6.30,0,296.06,299.07,0.0,0.0,0.000,628875.4,628875.4,21093,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460554,423977.00
04/23/2016 21:15,2,0.000,ALERT,211.70,296.96,59.933,1461460503,"274151322000068","219011344069620",0.00,6.30,0,295.76,298.47,0.0,0.0,0.000,525970.1,525970.1,22485,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460556,423978.00
04/23/2016 21:15,2,0.000,ALERT,211.25,298.77,59.996,1461460503,"201051344001135","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,374633.7,374633.7,32478,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460558,423979.00
04/23/2016 21:15,2,0.000,ALERT,211.48,300.57,59.965,1461460503,"201051344000594","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,382340.3,382340.3,27911,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460560,423980.00
04/23/2016 21:15,2,0.000,ALERT,211.48,298.77,59.970,1461460503,"201051344001203","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,381237.1,381237.1,32478,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460562,423981.00
04/23/2016 21:15,2,0.000,ALERT,210.80,297.57,60.007,1461460503,"274151322000054","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,642671.5,642671.5,21118,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460563,423982.00
