ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 21:15,2,0.000,ALERT,212.16,299.67,59.933,1461460503,"201051344000867","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,370426.4,370426.4,27913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460565,423983.00
04/23/2016 21:15,2,0.000,ALERT,211.48,299.07,59.965,1461460503,"201051344001093","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,380070.7,380070.7,32348,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460567,423984.00
04/23/2016 21:15,2,0.000,ALERT,211.48,300.27,59.986,1461460503,"201051344000900","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,385845.5,385845.5,27300,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460569,423985.00
04/23/2016 21:15,2,0.000,ALERT,211.93,299.67,59.928,1461460503,"201051344000648","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,378323.3,378323.3,27606,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460571,423986.00
04/23/2016 21:15,2,0.000,ALERT,211.70,300.57,59.975,1461460503,"201051344000569","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,387092.5,387092.5,27235,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460572,423987.00
04/23/2016 21:15,2,0.000,ALERT,211.70,300.27,59.970,1461460503,"201051344000983","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,378696.3,378696.3,27706,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460574,423988.00
04/23/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1461460503,"201051344001158","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,373398.5,373398.5,27968,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460576,423989.00
04/23/2016 21:15,2,0.000,ALERT,212.38,300.87,59.965,1461460503,"201051344000576","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,380227.4,380227.4,27379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461460578,423990.00
04/23/2016 21:15,2,0.000,ALERT,211.03,297.26,59.970,1461460503,"274151322000087","219011344069620",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,616770.1,616770.1,21194,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461460579,423991.00
04/23/2016 21:30,2,0.000,ALERT,212.16,300.27,60.002,1461461403,"201051344000645","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,379825.1,379825.1,27522,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461405,423992.00
04/23/2016 21:30,2,0.000,ALERT,211.25,298.47,60.012,1461461403,"274151322000085","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,645299.2,645299.2,21131,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461407,423993.00
04/23/2016 21:30,2,0.000,ALERT,212.38,299.97,59.991,1461461403,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,370715.6,370715.6,27983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461409,423994.00
04/23/2016 21:30,2,0.000,ALERT,211.93,300.27,59.986,1461461403,"201051344000469","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,371985.7,371985.7,27930,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461411,423995.00
04/23/2016 21:30,2,0.000,ALERT,211.25,298.77,59.996,1461461403,"201051344000646","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,376214.7,376214.7,32486,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461413,423996.00
04/23/2016 21:30,2,0.000,ALERT,210.80,298.47,59.986,1461461403,"274151322000052","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,655411.2,655411.2,21353,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461414,423997.00
04/23/2016 21:30,2,0.000,ALERT,211.70,299.07,59.991,1461461403,"201051344000585","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,382229.9,382229.9,32491,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461416,423998.00
04/23/2016 21:30,2,0.000,ALERT,211.48,299.37,60.012,1461461403,"201051344001230","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,379974.5,379974.5,32284,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461418,423999.00
04/23/2016 21:30,2,0.000,ALERT,212.16,299.97,59.954,1461461403,"201051344000582","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,373543.8,373543.8,32460,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461420,424000.00
04/23/2016 21:30,2,0.000,ALERT,211.03,298.77,59.986,1461461403,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,385225.0,385225.0,32400,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461422,424001.00
04/23/2016 21:30,2,0.000,ALERT,211.03,297.87,59.991,1461461403,"274151322000094","219011344069620",0.00,5.00,0,296.06,299.07,0.0,0.0,0.000,526229.3,526229.3,22278,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461424,424002.00
04/23/2016 21:30,2,0.000,ALERT,211.93,300.87,59.981,1461461403,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,385555.0,385555.0,8004,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461426,424003.00
04/23/2016 21:30,2,0.000,ALERT,211.48,299.37,59.970,1461461403,"201051344000890","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,382380.7,382380.7,32423,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461428,424004.00
04/23/2016 21:30,2,0.000,ALERT,211.70,299.07,59.975,1461461403,"201051344000438","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,384533.2,384533.2,32429,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461429,424005.00
04/23/2016 21:30,2,0.000,ALERT,211.70,298.47,59.970,1461461403,"201051344000417","219011344069620",0.00,4.00,0,296.66,299.97,0.0,0.0,0.000,377618.5,377618.5,32579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461431,424006.00
04/23/2016 21:30,2,0.000,ALERT,211.03,298.77,59.975,1461461403,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,649591.9,649591.9,21413,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461433,424007.00
04/23/2016 21:30,2,0.000,ALERT,211.70,299.37,59.959,1461461403,"274151322000076","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,691124.5,691124.5,21411,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461435,424008.00
04/23/2016 21:30,2,0.000,ALERT,211.93,301.17,59.975,1461461403,"201051344000868","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,371092.2,371092.2,27663,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461437,424009.00
04/23/2016 21:30,2,0.000,ALERT,211.03,299.67,59.975,1461461403,"274151322000095","219011344069620",0.00,4.50,0,297.26,300.57,0.0,0.0,0.000,684100.9,684100.9,21314,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461438,424010.00
04/23/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1461461403,"201051344000988","219011344069620",0.00,4.50,0,296.06,301.77,0.0,0.0,0.000,368434.4,368434.4,27952,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461440,424011.00
04/23/2016 21:30,2,0.000,ALERT,211.48,298.17,59.986,1461461403,"201051344001025","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,382123.5,382123.5,32473,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461442,424012.00
04/23/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1461461403,"201051344000458","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,379062.3,379062.3,27876,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461444,424013.00
04/23/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1461461403,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,377540.0,377540.0,27469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461446,424014.00
04/23/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1461461403,"201051344000685","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,384075.1,384075.1,32296,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461447,424015.00
04/23/2016 21:30,2,0.000,ALERT,211.70,298.77,60.023,1461461403,"201051344000917","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,381145.0,381145.0,32300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461449,424016.00
04/23/2016 21:30,2,0.000,ALERT,211.93,299.37,59.949,1461461403,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,386309.7,386309.7,32160,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461451,424017.00
04/23/2016 21:30,2,0.000,ALERT,211.70,298.77,60.018,1461461403,"201051344000651","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,378298.6,378298.6,32526,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461453,424018.00
04/23/2016 21:30,2,0.000,ALERT,210.57,298.77,59.986,1461461403,"274151322000088","219011344069620",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,628875.4,628875.4,21095,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461454,424019.00
04/23/2016 21:30,2,0.000,ALERT,211.70,297.87,60.028,1461461403,"274151322000068","219011344069620",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,525970.1,525970.1,22487,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461456,424020.00
04/23/2016 21:30,2,0.000,ALERT,211.25,299.07,59.975,1461461403,"201051344001135","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,374633.7,374633.7,32480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461461458,424021.00
04/23/2016 21:30,2,0.000,ALERT,211.70,301.17,59.981,1461461403,"201051344000594","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,382340.3,382340.3,27913,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461460,424022.00
04/23/2016 21:30,2,0.000,ALERT,211.70,298.77,60.018,1461461403,"201051344001203","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,381237.1,381237.1,32480,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461462,424023.00
04/23/2016 21:30,2,0.000,ALERT,211.03,298.77,59.986,1461461403,"274151322000054","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,642671.5,642671.5,21120,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461464,424024.00
04/23/2016 21:30,2,0.000,ALERT,212.16,299.67,59.986,1461461403,"201051344000867","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,370426.4,370426.4,27915,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461465,424025.00
04/23/2016 21:30,2,0.000,ALERT,211.48,299.07,59.938,1461461403,"201051344001093","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,380070.7,380070.7,32350,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461467,424026.00
04/23/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1461461403,"201051344000900","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,385845.5,385845.5,27302,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461469,424027.00
04/23/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1461461403,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,378323.3,378323.3,27608,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461471,424028.00
04/23/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1461461403,"201051344000569","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,387092.5,387092.5,27237,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461472,424029.00
04/23/2016 21:30,2,0.000,ALERT,211.70,300.27,59.981,1461461403,"201051344000983","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,378696.3,378696.3,27708,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461474,424030.00
04/23/2016 21:30,2,0.000,ALERT,211.93,299.97,59.991,1461461403,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,373398.5,373398.5,27970,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461476,424031.00
04/23/2016 21:30,2,0.000,ALERT,212.38,300.57,60.018,1461461403,"201051344000576","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,380227.4,380227.4,27381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461478,424032.00
04/23/2016 21:30,2,0.000,ALERT,211.03,298.17,59.944,1461461403,"274151322000087","219011344069620",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,616770.1,616770.1,21196,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461461480,424033.00
04/23/2016 21:45,2,0.000,ALERT,211.93,299.97,60.002,1461462304,"201051344000645","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,379825.1,379825.1,27524,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462306,424034.00
04/23/2016 21:45,2,0.000,ALERT,210.80,297.57,59.944,1461462304,"274151322000085","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,645299.2,645299.2,21133,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462307,424035.00
04/23/2016 21:45,2,0.000,ALERT,211.93,299.67,60.018,1461462304,"201051344000633","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,370715.6,370715.6,27985,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462309,424036.00
04/23/2016 21:45,2,0.000,ALERT,211.70,299.97,59.970,1461462304,"201051344000469","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,371985.7,371985.7,27932,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462311,424037.00
04/23/2016 21:45,2,0.000,ALERT,211.03,298.47,59.986,1461462304,"201051344000646","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,376214.7,376214.7,32488,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462313,424038.00
04/23/2016 21:45,2,0.000,ALERT,210.35,298.17,59.954,1461462304,"274151322000052","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,655411.2,655411.2,21355,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462314,424039.00
04/23/2016 21:45,2,0.000,ALERT,211.03,298.47,60.018,1461462304,"201051344000585","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,382229.9,382229.9,32493,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462316,424040.00
04/23/2016 21:45,2,0.000,ALERT,211.48,299.07,59.949,1461462304,"201051344001230","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,379974.5,379974.5,32286,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462318,424041.00
04/23/2016 21:45,2,0.000,ALERT,211.93,299.67,60.039,1461462304,"201051344000582","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,373543.8,373543.8,32462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462320,424042.00
04/23/2016 21:45,2,0.000,ALERT,211.03,298.77,59.996,1461462304,"201051344000955","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,385225.0,385225.0,32402,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462322,424043.00
04/23/2016 21:45,2,0.000,ALERT,210.80,297.26,59.986,1461462304,"274151322000094","219011344069620",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,526229.3,526229.3,22280,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462323,424044.00
04/23/2016 21:45,2,0.000,ALERT,211.70,300.87,59.996,1461462304,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,385555.0,385555.0,8006,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462325,424045.00
04/23/2016 21:45,2,0.000,ALERT,211.25,299.37,60.034,1461462304,"201051344000890","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,382380.7,382380.7,32425,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462327,424046.00
04/23/2016 21:45,2,0.000,ALERT,211.70,299.07,60.018,1461462304,"201051344000438","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,384533.2,384533.2,32431,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462329,424047.00
04/23/2016 21:45,2,0.000,ALERT,211.48,298.47,59.991,1461462304,"201051344000417","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,377618.5,377618.5,32581,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462331,424048.00
04/23/2016 21:45,2,0.000,ALERT,211.03,298.47,59.986,1461462304,"274151322000083","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,649591.9,649591.9,21415,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462333,424049.00
04/23/2016 21:45,2,0.000,ALERT,211.48,298.17,59.986,1461462304,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,691124.5,691124.5,21413,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462334,424050.00
04/23/2016 21:45,2,0.000,ALERT,211.48,300.87,59.991,1461462304,"201051344000868","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,371092.2,371092.2,27665,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462336,424051.00
04/23/2016 21:45,2,0.000,ALERT,211.03,299.07,59.986,1461462304,"274151322000095","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,684100.9,684100.9,21316,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462338,424052.00
04/23/2016 21:45,2,0.000,ALERT,211.48,299.97,60.023,1461462304,"201051344000988","219011344069620",0.00,4.00,0,296.06,301.47,0.0,0.0,0.000,368434.4,368434.4,27954,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462340,424053.00
04/23/2016 21:45,2,0.000,ALERT,211.25,298.17,59.986,1461462304,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,382123.5,382123.5,32475,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462342,424054.00
04/23/2016 21:45,2,0.000,ALERT,211.48,300.57,59.954,1461462304,"201051344000458","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,379062.3,379062.3,27878,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462343,424055.00
04/23/2016 21:45,2,0.000,ALERT,212.16,300.27,59.949,1461462304,"201051344000853","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,377540.0,377540.0,27471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462345,424056.00
04/23/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1461462304,"201051344000685","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,384075.1,384075.1,32298,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462347,424057.00
04/23/2016 21:45,2,0.000,ALERT,211.48,298.47,59.986,1461462304,"201051344000917","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,381145.0,381145.0,32302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462349,424058.00
04/23/2016 21:45,2,0.000,ALERT,211.70,299.37,60.012,1461462304,"201051344001145","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,386309.7,386309.7,32162,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462351,424059.00
04/23/2016 21:45,2,0.000,ALERT,211.48,297.57,59.981,1461462304,"201051344000651","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,378298.6,378298.6,32528,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462352,424060.00
04/23/2016 21:45,2,0.000,ALERT,210.57,297.57,59.981,1461462304,"274151322000088","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,628875.4,628875.4,21097,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462354,424061.00
04/23/2016 21:45,2,0.000,ALERT,211.48,297.57,59.965,1461462304,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,525970.1,525970.1,22489,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462356,424062.00
04/23/2016 21:45,2,0.000,ALERT,211.25,299.07,59.996,1461462304,"201051344001135","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,374633.7,374633.7,32482,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462358,424063.00
04/23/2016 21:45,2,0.000,ALERT,211.25,301.47,59.975,1461462304,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,382340.3,382340.3,27915,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462360,424064.00
04/23/2016 21:45,2,0.000,ALERT,211.70,298.77,59.981,1461462304,"201051344001203","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,381237.1,381237.1,32482,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462361,424065.00
04/23/2016 21:45,2,0.000,ALERT,210.80,297.87,59.959,1461462304,"274151322000054","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,642671.5,642671.5,21122,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462363,424066.00
04/23/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1461462304,"201051344000867","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,370426.4,370426.4,27917,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462365,424067.00
04/23/2016 21:45,2,0.000,ALERT,211.48,299.07,59.954,1461462304,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.27,0.0,0.0,0.000,380070.7,380070.7,32352,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462367,424068.00
04/23/2016 21:45,2,0.000,ALERT,211.48,299.97,59.965,1461462304,"201051344000900","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,385845.5,385845.5,27304,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462368,424069.00
04/23/2016 21:45,2,0.000,ALERT,211.93,299.37,59.949,1461462304,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,378323.3,378323.3,27610,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462370,424070.00
04/23/2016 21:45,2,0.000,ALERT,211.70,300.87,59.928,1461462304,"201051344000569","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,387092.5,387092.5,27239,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462372,424071.00
04/23/2016 21:45,2,0.000,ALERT,211.70,300.57,59.965,1461462304,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,378696.3,378696.3,27710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462374,424072.00
04/23/2016 21:45,2,0.000,ALERT,211.70,299.97,59.965,1461462304,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,373398.5,373398.5,27972,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462376,424073.00
04/23/2016 21:45,2,0.000,ALERT,212.16,300.57,59.996,1461462304,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,380227.4,380227.4,27383,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461462378,424074.00
04/23/2016 21:45,2,0.000,ALERT,211.03,297.26,59.965,1461462304,"274151322000087","219011344069620",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,616770.1,616770.1,21198,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461462379,424075.00
04/23/2016 22:00,2,0.000,ALERT,212.61,300.87,59.959,1461463203,"201051344000645","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,379825.1,379825.1,27526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463205,424076.00
04/23/2016 22:00,2,0.000,ALERT,211.48,298.77,59.949,1461463203,"274151322000085","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,645299.2,645299.2,21135,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463207,424077.00
04/23/2016 22:00,2,0.000,ALERT,212.61,300.57,59.954,1461463203,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,370715.6,370715.6,27987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463209,424078.00
04/23/2016 22:00,2,0.000,ALERT,212.16,300.87,59.965,1461463203,"201051344000469","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,371985.7,371985.7,27934,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463211,424079.00
04/23/2016 22:00,2,0.000,ALERT,211.48,299.67,59.965,1461463203,"201051344000646","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,376214.7,376214.7,32490,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463212,424080.00
04/23/2016 22:00,2,0.000,ALERT,211.03,299.07,59.959,1461463203,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,655411.2,655411.2,21357,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463214,424081.00
04/23/2016 22:00,2,0.000,ALERT,211.93,299.97,59.965,1461463203,"201051344000585","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,382229.9,382229.9,32495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463216,424082.00
04/23/2016 22:00,2,0.000,ALERT,211.70,299.97,59.965,1461463203,"201051344001230","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,379974.5,379974.5,32288,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463218,424083.00
04/23/2016 22:00,2,0.000,ALERT,212.16,300.57,59.965,1461463203,"201051344000582","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,373543.8,373543.8,32464,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463220,424084.00
04/23/2016 22:00,2,0.000,ALERT,211.25,299.67,59.970,1461463203,"201051344000955","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,385225.0,385225.0,32404,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463221,424085.00
04/23/2016 22:00,2,0.000,ALERT,211.25,298.17,59.954,1461463203,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.37,0.0,0.0,0.000,526229.3,526229.3,22282,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463223,424086.00
04/23/2016 22:00,2,0.000,ALERT,212.16,301.77,59.959,1461463203,"201051344000579","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,385555.0,385555.0,8008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463225,424087.00
04/23/2016 22:00,2,0.000,ALERT,211.48,299.67,59.959,1461463203,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,382380.7,382380.7,32427,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463227,424088.00
04/23/2016 22:00,2,0.000,ALERT,211.70,299.67,59.912,1461463203,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,384533.2,384533.2,32433,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463229,424089.00
04/23/2016 22:00,2,0.000,ALERT,211.70,298.77,59.959,1461463203,"201051344000417","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,377618.5,377618.5,32583,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463230,424090.00
04/23/2016 22:00,2,0.000,ALERT,211.25,299.37,59.949,1461463203,"274151322000083","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,649591.9,649591.9,21417,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463232,424091.00
04/23/2016 22:00,2,0.000,ALERT,211.93,298.17,59.954,1461463203,"274151322000076","219011344069620",0.00,5.00,0,296.66,300.27,0.0,0.0,0.000,691124.5,691124.5,21415,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463234,424092.00
04/23/2016 22:00,2,0.000,ALERT,211.93,301.47,59.981,1461463203,"201051344000868","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,371092.2,371092.2,27667,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463236,424093.00
04/23/2016 22:00,2,0.000,ALERT,211.25,299.67,59.949,1461463203,"274151322000095","219011344069620",0.00,4.00,0,297.87,300.87,0.0,0.0,0.000,684100.9,684100.9,21318,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463238,424094.00
04/23/2016 22:00,2,0.000,ALERT,211.93,300.57,59.949,1461463203,"201051344000988","219011344069620",0.00,4.50,0,296.06,302.07,0.0,0.0,0.000,368434.4,368434.4,27956,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463239,424095.00
04/23/2016 22:00,2,0.000,ALERT,211.48,299.07,59.938,1461463203,"201051344001025","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,382123.5,382123.5,32477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463241,424096.00
04/23/2016 22:00,2,0.000,ALERT,211.93,300.87,59.954,1461463203,"201051344000458","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,379062.3,379062.3,27880,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463243,424097.00
04/23/2016 22:00,2,0.000,ALERT,212.61,300.57,59.944,1461463203,"201051344000853","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,377540.0,377540.0,27473,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463245,424098.00
04/23/2016 22:00,2,0.000,ALERT,211.93,299.67,59.996,1461463203,"201051344000685","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,384075.1,384075.1,32300,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463247,424099.00
04/23/2016 22:00,2,0.000,ALERT,211.70,298.77,59.959,1461463203,"201051344000917","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,381145.0,381145.0,32304,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463248,424100.00
04/23/2016 22:00,2,0.000,ALERT,211.93,299.67,59.959,1461463203,"201051344001145","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,386309.7,386309.7,32164,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463250,424101.00
04/23/2016 22:00,2,0.000,ALERT,211.48,298.47,59.917,1461463203,"201051344000651","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,378298.6,378298.6,32530,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463252,424102.00
04/23/2016 22:00,2,0.000,ALERT,210.80,297.87,59.949,1461463203,"274151322000088","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,628875.4,628875.4,21099,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463254,424103.00
04/23/2016 22:00,2,0.000,ALERT,211.70,297.87,59.981,1461463203,"274151322000068","219011344069620",0.00,5.50,0,296.06,299.07,0.0,0.0,0.000,525970.1,525970.1,22491,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463256,424104.00
04/23/2016 22:00,2,0.000,ALERT,211.48,299.67,59.954,1461463203,"201051344001135","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,374633.7,374633.7,32484,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463257,424105.00
04/23/2016 22:00,2,0.000,ALERT,211.70,301.47,59.970,1461463203,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,382340.3,382340.3,27917,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463259,424106.00
04/23/2016 22:00,2,0.000,ALERT,211.70,299.07,59.949,1461463203,"201051344001203","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,381237.1,381237.1,32484,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463261,424107.00
04/23/2016 22:00,2,0.000,ALERT,211.03,298.17,59.944,1461463203,"274151322000054","219011344069620",0.00,6.00,0,296.66,300.27,0.0,0.0,0.000,642671.5,642671.5,21124,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463263,424108.00
04/23/2016 22:00,2,0.000,ALERT,212.38,300.27,59.949,1461463203,"201051344000867","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,370426.4,370426.4,27919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463265,424109.00
04/23/2016 22:00,2,0.000,ALERT,211.70,299.37,59.954,1461463203,"201051344001093","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,380070.7,380070.7,32354,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463267,424110.00
04/23/2016 22:00,2,0.000,ALERT,211.70,300.57,59.959,1461463203,"201051344000900","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,385845.5,385845.5,27306,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463268,424111.00
04/23/2016 22:00,2,0.000,ALERT,212.16,299.67,59.959,1461463203,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,378323.3,378323.3,27612,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461463270,424112.00
04/23/2016 22:00,2,0.000,ALERT,211.93,301.17,59.965,1461463203,"201051344000569","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,387092.5,387092.5,27241,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463272,424113.00
04/23/2016 22:00,2,0.000,ALERT,211.93,300.57,59.965,1461463203,"201051344000983","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,378696.3,378696.3,27712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463274,424114.00
04/23/2016 22:00,2,0.000,ALERT,212.16,300.57,59.965,1461463203,"201051344001158","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,373398.5,373398.5,27974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463276,424115.00
04/23/2016 22:00,2,0.000,ALERT,212.38,301.17,59.933,1461463203,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,380227.4,380227.4,27385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463277,424116.00
04/23/2016 22:00,2,0.000,ALERT,211.25,297.26,59.959,1461463203,"274151322000087","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,616770.1,616770.1,21200,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461463279,424117.00
04/23/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1461464104,"201051344000645","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,379825.1,379825.1,27528,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464106,424118.00
04/23/2016 22:15,2,0.000,ALERT,211.25,298.77,59.954,1461464104,"274151322000085","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,645299.2,645299.2,21137,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464108,424119.00
04/23/2016 22:15,2,0.000,ALERT,212.61,300.27,59.965,1461464104,"201051344000633","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,370715.6,370715.6,27989,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464109,424120.00
04/23/2016 22:15,2,0.000,ALERT,212.16,300.87,59.965,1461464104,"201051344000469","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,371985.7,371985.7,27936,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464111,424121.00
04/23/2016 22:15,2,0.000,ALERT,211.70,299.67,59.986,1461464104,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,376214.7,376214.7,32492,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464113,424122.00
04/23/2016 22:15,2,0.000,ALERT,210.80,298.17,59.959,1461464104,"274151322000052","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,655411.2,655411.2,21359,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464115,424123.00
04/23/2016 22:15,2,0.000,ALERT,212.16,299.97,59.970,1461464104,"201051344000585","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,382229.9,382229.9,32497,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464116,424124.00
04/23/2016 22:15,2,0.000,ALERT,211.93,300.27,59.970,1461464104,"201051344001230","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,379974.5,379974.5,32290,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464119,424125.00
04/23/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1461464104,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,373543.8,373543.8,32466,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464120,424126.00
04/23/2016 22:15,2,0.000,ALERT,211.48,299.97,59.970,1461464104,"201051344000955","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,385225.0,385225.0,32406,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464122,424127.00
