ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 22:15,2,0.000,ALERT,211.25,298.47,59.970,1461464104,"274151322000094","219011344069620",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,526229.3,526229.3,22284,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464124,424128.00
04/23/2016 22:15,2,0.000,ALERT,212.16,301.47,60.018,1461464104,"201051344000579","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,385555.0,385555.0,8010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464126,424129.00
04/23/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1461464104,"201051344000890","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,382380.7,382380.7,32429,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464127,424130.00
04/23/2016 22:15,2,0.000,ALERT,212.16,299.97,59.975,1461464104,"201051344000438","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,384533.2,384533.2,32435,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464129,424131.00
04/23/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1461464104,"201051344000417","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,377618.5,377618.5,32585,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464131,424132.00
04/23/2016 22:15,2,0.000,ALERT,211.25,298.77,59.986,1461464104,"274151322000083","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,649591.9,649591.9,21419,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464133,424133.00
04/23/2016 22:15,2,0.000,ALERT,211.70,298.77,60.007,1461464104,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,691124.5,691124.5,21417,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464135,424134.00
04/23/2016 22:15,2,0.000,ALERT,211.93,301.17,59.975,1461464104,"201051344000868","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,371092.2,371092.2,27669,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464137,424135.00
04/23/2016 22:15,2,0.000,ALERT,211.03,299.97,59.975,1461464104,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,684100.9,684100.9,21320,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464139,424136.00
04/23/2016 22:15,2,0.000,ALERT,211.70,300.57,60.018,1461464104,"201051344000988","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,368434.4,368434.4,27958,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464140,424137.00
04/23/2016 22:15,2,0.000,ALERT,211.70,299.37,59.975,1461464104,"201051344001025","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,382123.5,382123.5,32479,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464142,424138.00
04/23/2016 22:15,2,0.000,ALERT,211.93,300.87,59.975,1461464104,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,379062.3,379062.3,27882,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464144,424139.00
04/23/2016 22:15,2,0.000,ALERT,212.61,300.87,59.975,1461464104,"201051344000853","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,377540.0,377540.0,27475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464146,424140.00
04/23/2016 22:15,2,0.000,ALERT,212.38,299.97,59.944,1461464104,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,384075.1,384075.1,32302,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464148,424141.00
04/23/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1461464104,"201051344000917","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,381145.0,381145.0,32306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464149,424142.00
04/23/2016 22:15,2,0.000,ALERT,212.16,299.97,59.928,1461464104,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,386309.7,386309.7,32166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464151,424143.00
04/23/2016 22:15,2,0.000,ALERT,211.93,299.07,59.975,1461464104,"201051344000651","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,378298.6,378298.6,32532,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464153,424144.00
04/23/2016 22:15,2,0.000,ALERT,210.80,299.07,59.965,1461464104,"274151322000088","219011344069620",0.00,5.50,0,296.36,299.97,0.0,0.0,0.000,628875.4,628875.4,21101,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464155,424145.00
04/23/2016 22:15,2,0.000,ALERT,211.70,298.17,59.975,1461464104,"274151322000068","219011344069620",0.00,5.50,0,296.06,299.37,0.0,0.0,0.000,525970.1,525970.1,22493,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464156,424146.00
04/23/2016 22:15,2,0.000,ALERT,211.48,299.67,60.007,1461464104,"201051344001135","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,374633.7,374633.7,32486,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464158,424147.00
04/23/2016 22:15,2,0.000,ALERT,211.70,301.47,60.023,1461464104,"201051344000594","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,382340.3,382340.3,27919,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464160,424148.00
04/23/2016 22:15,2,0.000,ALERT,211.93,299.67,59.975,1461464104,"201051344001203","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,381237.1,381237.1,32486,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464162,424149.00
04/23/2016 22:15,2,0.000,ALERT,211.03,298.77,59.991,1461464104,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,642671.5,642671.5,21126,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464164,424150.00
04/23/2016 22:15,2,0.000,ALERT,212.38,300.57,59.970,1461464104,"201051344000867","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,370426.4,370426.4,27921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464165,424151.00
04/23/2016 22:15,2,0.000,ALERT,211.93,299.67,59.986,1461464104,"201051344001093","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,380070.7,380070.7,32356,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464167,424152.00
04/23/2016 22:15,2,0.000,ALERT,211.93,300.87,59.981,1461464104,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,385845.5,385845.5,27308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464169,424153.00
04/23/2016 22:15,2,0.000,ALERT,212.38,300.57,59.970,1461464104,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,378323.3,378323.3,27614,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464171,424154.00
04/23/2016 22:15,2,0.000,ALERT,212.16,301.47,59.975,1461464104,"201051344000569","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,387092.5,387092.5,27243,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461464173,424155.00
04/23/2016 22:15,2,0.000,ALERT,212.16,301.17,59.975,1461464104,"201051344000983","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,378696.3,378696.3,27714,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464175,424156.00
04/23/2016 22:15,2,0.000,ALERT,212.16,300.87,59.981,1461464104,"201051344001158","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,373398.5,373398.5,27976,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464176,424157.00
04/23/2016 22:15,2,0.000,ALERT,212.61,301.47,59.975,1461464104,"201051344000576","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,380227.4,380227.4,27387,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464178,424158.00
04/23/2016 22:15,2,0.000,ALERT,211.25,298.17,59.970,1461464104,"274151322000087","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,616770.1,616770.1,21202,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461464180,424159.00
04/23/2016 22:30,2,0.000,ALERT,213.06,302.07,59.959,1461465003,"201051344000645","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,379825.1,379825.1,27530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465005,424160.00
04/23/2016 22:30,2,0.000,ALERT,211.70,299.37,59.996,1461465003,"274151322000085","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,645299.2,645299.2,21139,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465007,424161.00
04/23/2016 22:30,2,0.000,ALERT,213.06,301.77,59.981,1461465003,"201051344000633","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,370715.6,370715.6,27991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465009,424162.00
04/23/2016 22:30,2,0.000,ALERT,212.61,301.77,59.965,1461465003,"201051344000469","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,371985.7,371985.7,27938,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465011,424163.00
04/23/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1461465003,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,376214.7,376214.7,32494,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465013,424164.00
04/23/2016 22:30,2,0.000,ALERT,211.25,299.07,59.954,1461465003,"274151322000052","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,655411.2,655411.2,21361,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465014,424165.00
04/23/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1461465003,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,382229.9,382229.9,32499,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465016,424166.00
04/23/2016 22:30,2,0.000,ALERT,212.16,300.87,59.996,1461465003,"201051344001230","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,379974.5,379974.5,32292,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465018,424167.00
04/23/2016 22:30,2,0.000,ALERT,212.61,301.17,59.970,1461465003,"201051344000582","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,373543.8,373543.8,32468,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465020,424168.00
04/23/2016 22:30,2,0.000,ALERT,211.70,300.27,59.975,1461465003,"201051344000955","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,385225.0,385225.0,32408,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465022,424169.00
04/23/2016 22:30,2,0.000,ALERT,211.70,299.07,59.959,1461465003,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,526229.3,526229.3,22286,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465023,424170.00
04/23/2016 22:30,2,0.000,ALERT,212.38,302.37,59.981,1461465003,"201051344000579","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,385555.0,385555.0,8012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465025,424171.00
04/23/2016 22:30,2,0.000,ALERT,211.93,300.57,59.975,1461465003,"201051344000890","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,382380.7,382380.7,32431,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465027,424172.00
04/23/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1461465003,"201051344000438","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,384533.2,384533.2,32437,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465029,424173.00
04/23/2016 22:30,2,0.000,ALERT,212.38,299.67,59.981,1461465003,"201051344000417","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,377618.5,377618.5,32587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465031,424174.00
04/23/2016 22:30,2,0.000,ALERT,211.70,299.37,59.981,1461465003,"274151322000083","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,649591.9,649591.9,21421,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465032,424175.00
04/23/2016 22:30,2,0.000,ALERT,212.38,299.37,59.975,1461465003,"274151322000076","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,691124.5,691124.5,21419,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465034,424176.00
04/23/2016 22:30,2,0.000,ALERT,212.61,302.68,59.975,1461465003,"201051344000868","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,371092.2,371092.2,27671,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465036,424177.00
04/23/2016 22:30,2,0.000,ALERT,211.70,300.57,59.986,1461465003,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,684100.9,684100.9,21322,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465038,424178.00
04/23/2016 22:30,2,0.000,ALERT,212.38,301.47,59.975,1461465003,"201051344000988","219011344069620",0.00,4.00,0,296.36,302.98,0.0,0.0,0.000,368434.4,368434.4,27960,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465040,424179.00
04/23/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1461465003,"201051344001025","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,382123.5,382123.5,32481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465042,424180.00
04/23/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1461465003,"201051344000458","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,379062.3,379062.3,27884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465044,424181.00
04/23/2016 22:30,2,0.000,ALERT,213.06,301.77,59.996,1461465003,"201051344000853","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,377540.0,377540.0,27477,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465045,424182.00
04/23/2016 22:30,2,0.000,ALERT,212.61,300.57,59.949,1461465003,"201051344000685","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,384075.1,384075.1,32304,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465047,424183.00
04/23/2016 22:30,2,0.000,ALERT,212.61,300.27,60.039,1461465003,"201051344000917","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,381145.0,381145.0,32308,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465049,424184.00
04/23/2016 22:30,2,0.000,ALERT,212.61,300.87,60.028,1461465003,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,386309.7,386309.7,32168,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465051,424185.00
04/23/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1461465003,"201051344000651","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,378298.6,378298.6,32534,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465053,424186.00
04/23/2016 22:30,2,0.000,ALERT,211.25,298.77,59.949,1461465003,"274151322000088","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,628875.4,628875.4,21103,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465054,424187.00
04/23/2016 22:30,2,0.000,ALERT,212.38,298.77,59.981,1461465003,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,525970.1,525970.1,22495,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465056,424188.00
04/23/2016 22:30,2,0.000,ALERT,211.93,300.57,59.970,1461465003,"201051344001135","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,374633.7,374633.7,32488,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465058,424189.00
04/23/2016 22:30,2,0.000,ALERT,212.16,302.68,59.949,1461465003,"201051344000594","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,382340.3,382340.3,27921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465060,424190.00
04/23/2016 22:30,2,0.000,ALERT,212.38,300.57,59.970,1461465003,"201051344001203","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,381237.1,381237.1,32488,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465061,424191.00
04/23/2016 22:30,2,0.000,ALERT,211.48,299.37,59.986,1461465003,"274151322000054","219011344069620",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,642671.5,642671.5,21128,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465063,424192.00
04/23/2016 22:30,2,0.000,ALERT,212.83,301.47,59.991,1461465003,"201051344000867","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,370426.4,370426.4,27923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465065,424193.00
04/23/2016 22:30,2,0.000,ALERT,212.38,300.57,60.034,1461465003,"201051344001093","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,380070.7,380070.7,32358,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465067,424194.00
04/23/2016 22:30,2,0.000,ALERT,212.38,302.07,59.991,1461465003,"201051344000900","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,385845.5,385845.5,27310,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465069,424195.00
04/23/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1461465003,"201051344000648","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,378323.3,378323.3,27616,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465071,424196.00
04/23/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1461465003,"201051344000569","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,387092.5,387092.5,27245,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465072,424197.00
04/23/2016 22:30,2,0.000,ALERT,212.61,302.37,59.986,1461465003,"201051344000983","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,378696.3,378696.3,27716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465074,424198.00
04/23/2016 22:30,2,0.000,ALERT,212.61,302.07,59.991,1461465003,"201051344001158","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,373398.5,373398.5,27978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465076,424199.00
04/23/2016 22:30,2,0.000,ALERT,213.06,302.68,59.986,1461465003,"201051344000576","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,380227.4,380227.4,27389,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465078,424200.00
04/23/2016 22:30,2,0.000,ALERT,211.70,298.47,59.981,1461465003,"274151322000087","219011344069620",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,616770.1,616770.1,21204,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465080,424201.00
04/23/2016 22:45,2,0.000,ALERT,213.06,301.17,59.986,1461465903,"201051344000645","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,379825.1,379825.1,27532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465905,424202.00
04/23/2016 22:45,2,0.000,ALERT,212.16,299.67,60.007,1461465903,"274151322000085","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,645299.2,645299.2,21141,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465907,424203.00
04/23/2016 22:45,2,0.000,ALERT,213.06,300.87,60.002,1461465903,"201051344000633","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,370715.6,370715.6,27993,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465909,424204.00
04/23/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1461465903,"201051344000469","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,371985.7,371985.7,27940,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465911,424205.00
04/23/2016 22:45,2,0.000,ALERT,212.16,300.87,59.996,1461465903,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,376214.7,376214.7,32496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465912,424206.00
04/23/2016 22:45,2,0.000,ALERT,211.48,299.37,59.986,1461465903,"274151322000052","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,655411.2,655411.2,21363,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465914,424207.00
04/23/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1461465903,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,382229.9,382229.9,32501,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465916,424208.00
04/23/2016 22:45,2,0.000,ALERT,212.16,301.17,59.965,1461465903,"201051344001230","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,379974.5,379974.5,32294,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465918,424209.00
04/23/2016 22:45,2,0.000,ALERT,212.83,301.77,59.986,1461465903,"201051344000582","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,373543.8,373543.8,32470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465920,424210.00
04/23/2016 22:45,2,0.000,ALERT,211.93,300.57,59.991,1461465903,"201051344000955","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,385225.0,385225.0,32410,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465921,424211.00
04/23/2016 22:45,2,0.000,ALERT,211.93,299.07,59.949,1461465903,"274151322000094","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,526229.3,526229.3,22288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465923,424212.00
04/23/2016 22:45,2,0.000,ALERT,212.61,302.07,60.039,1461465903,"201051344000579","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,385555.0,385555.0,8014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465925,424213.00
04/23/2016 22:45,2,0.000,ALERT,212.16,301.17,59.986,1461465903,"201051344000890","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,382380.7,382380.7,32433,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465927,424214.00
04/23/2016 22:45,2,0.000,ALERT,212.38,300.57,59.991,1461465903,"201051344000438","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,384533.2,384533.2,32439,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465929,424215.00
04/23/2016 22:45,2,0.000,ALERT,212.61,300.27,59.986,1461465903,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,377618.5,377618.5,32589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465930,424216.00
04/23/2016 22:45,2,0.000,ALERT,211.93,299.97,60.028,1461465903,"274151322000083","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,649591.9,649591.9,21423,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465932,424217.00
04/23/2016 22:45,2,0.000,ALERT,212.61,299.97,59.991,1461465903,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,691124.5,691124.5,21421,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465934,424218.00
04/23/2016 22:45,2,0.000,ALERT,212.61,302.07,59.996,1461465903,"201051344000868","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,371092.2,371092.2,27673,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465936,424219.00
04/23/2016 22:45,2,0.000,ALERT,211.93,301.17,59.996,1461465903,"274151322000095","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,684100.9,684100.9,21324,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465938,424220.00
04/23/2016 22:45,2,0.000,ALERT,212.38,301.17,59.981,1461465903,"201051344000988","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,368434.4,368434.4,27962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465939,424221.00
04/23/2016 22:45,2,0.000,ALERT,212.16,299.97,59.965,1461465903,"201051344001025","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,382123.5,382123.5,32483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465941,424222.00
04/23/2016 22:45,2,0.000,ALERT,212.38,301.47,60.002,1461465903,"201051344000458","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,379062.3,379062.3,27886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465943,424223.00
04/23/2016 22:45,2,0.000,ALERT,212.83,300.87,60.007,1461465903,"201051344000853","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,377540.0,377540.0,27479,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465945,424224.00
04/23/2016 22:45,2,0.000,ALERT,212.61,300.87,60.044,1461465903,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,384075.1,384075.1,32306,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465947,424225.00
04/23/2016 22:45,2,0.000,ALERT,212.38,300.27,60.002,1461465903,"201051344000917","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,381145.0,381145.0,32310,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465949,424226.00
04/23/2016 22:45,2,0.000,ALERT,212.61,301.17,59.965,1461465903,"201051344001145","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,386309.7,386309.7,32170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465950,424227.00
04/23/2016 22:45,2,0.000,ALERT,212.38,300.27,60.007,1461465903,"201051344000651","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,378298.6,378298.6,32536,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465952,424228.00
04/23/2016 22:45,2,0.000,ALERT,211.48,299.97,60.007,1461465903,"274151322000088","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,628875.4,628875.4,21105,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465954,424229.00
04/23/2016 22:45,2,0.000,ALERT,212.38,298.77,59.996,1461465903,"274151322000068","219011344069620",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,525970.1,525970.1,22497,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465956,424230.00
04/23/2016 22:45,2,0.000,ALERT,211.93,300.87,60.007,1461465903,"201051344001135","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,374633.7,374633.7,32490,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465958,424231.00
04/23/2016 22:45,2,0.000,ALERT,212.16,301.77,60.007,1461465903,"201051344000594","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,382340.3,382340.3,27923,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465959,424232.00
04/23/2016 22:45,2,0.000,ALERT,212.38,300.57,60.012,1461465903,"201051344001203","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,381237.1,381237.1,32490,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465962,424233.00
04/23/2016 22:45,2,0.000,ALERT,211.70,300.57,60.002,1461465903,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,642671.5,642671.5,21130,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461465963,424234.00
04/23/2016 22:45,2,0.000,ALERT,212.83,300.87,60.002,1461465903,"201051344000867","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,370426.4,370426.4,27925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465965,424235.00
04/23/2016 22:45,2,0.000,ALERT,212.38,300.87,60.007,1461465903,"201051344001093","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,380070.7,380070.7,32360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465967,424236.00
04/23/2016 22:45,2,0.000,ALERT,212.38,301.47,60.012,1461465903,"201051344000900","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,385845.5,385845.5,27312,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465969,424237.00
04/23/2016 22:45,2,0.000,ALERT,212.83,300.87,60.007,1461465903,"201051344000648","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,378323.3,378323.3,27618,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465970,424238.00
04/23/2016 22:45,2,0.000,ALERT,212.61,302.07,60.028,1461465903,"201051344000569","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,387092.5,387092.5,27247,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465972,424239.00
04/23/2016 22:45,2,0.000,ALERT,212.61,301.47,60.012,1461465903,"201051344000983","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,378696.3,378696.3,27718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465974,424240.00
04/23/2016 22:45,2,0.000,ALERT,212.61,301.17,60.002,1461465903,"201051344001158","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,373398.5,373398.5,27980,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465976,424241.00
04/23/2016 22:45,2,0.000,ALERT,213.06,301.77,59.959,1461465903,"201051344000576","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,380227.4,380227.4,27391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465978,424242.00
04/23/2016 22:45,2,0.000,ALERT,211.93,298.77,59.959,1461465903,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,616770.1,616770.1,21206,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461465980,424243.00
04/23/2016 23:00,2,0.000,ALERT,213.74,302.98,59.928,1461466803,"201051344000645","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,379825.1,379825.1,27534,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466805,424244.00
04/23/2016 23:00,2,0.000,ALERT,212.61,300.57,59.949,1461466803,"274151322000085","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,645299.2,645299.2,21143,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466807,424245.00
04/23/2016 23:00,2,0.000,ALERT,213.74,302.37,59.965,1461466803,"201051344000633","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,370715.6,370715.6,27995,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466809,424246.00
04/23/2016 23:00,2,0.000,ALERT,213.29,302.68,59.959,1461466803,"201051344000469","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,371985.7,371985.7,27942,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466811,424247.00
04/23/2016 23:00,2,0.000,ALERT,212.83,301.47,59.965,1461466803,"201051344000646","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,376214.7,376214.7,32498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466813,424248.00
04/23/2016 23:00,2,0.000,ALERT,211.93,301.17,59.959,1461466803,"274151322000052","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,655411.2,655411.2,21365,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466815,424249.00
04/23/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1461466803,"201051344000585","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,382229.9,382229.9,32503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466816,424250.00
04/23/2016 23:00,2,0.000,ALERT,212.83,302.07,59.975,1461466803,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,379974.5,379974.5,32296,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466818,424251.00
04/23/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1461466803,"201051344000582","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,373543.8,373543.8,32472,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466820,424252.00
04/23/2016 23:00,2,0.000,ALERT,212.61,301.47,59.965,1461466803,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,385225.0,385225.0,32412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466822,424253.00
04/23/2016 23:00,2,0.000,ALERT,212.16,299.97,59.970,1461466803,"274151322000094","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,526229.3,526229.3,22290,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466824,424254.00
04/23/2016 23:00,2,0.000,ALERT,213.29,303.58,59.965,1461466803,"201051344000579","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,385555.0,385555.0,8016,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466826,424255.00
04/23/2016 23:00,2,0.000,ALERT,212.83,302.07,59.965,1461466803,"201051344000890","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,382380.7,382380.7,32435,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466827,424256.00
04/23/2016 23:00,2,0.000,ALERT,213.06,301.77,59.965,1461466803,"201051344000438","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,384533.2,384533.2,32441,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466829,424257.00
04/23/2016 23:00,2,0.000,ALERT,213.29,301.17,59.933,1461466803,"201051344000417","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,377618.5,377618.5,32591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466831,424258.00
04/23/2016 23:00,2,0.000,ALERT,212.38,300.57,59.996,1461466803,"274151322000083","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,649591.9,649591.9,21425,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466833,424259.00
04/23/2016 23:00,2,0.000,ALERT,213.06,300.87,59.928,1461466803,"274151322000076","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,691124.5,691124.5,21423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466835,424260.00
04/23/2016 23:00,2,0.000,ALERT,213.29,303.58,59.965,1461466803,"201051344000868","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,371092.2,371092.2,27675,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466836,424261.00
04/23/2016 23:00,2,0.000,ALERT,212.38,301.77,59.970,1461466803,"274151322000095","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,684100.9,684100.9,21326,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466838,424262.00
04/23/2016 23:00,2,0.000,ALERT,213.06,302.68,59.981,1461466803,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,368434.4,368434.4,27964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466840,424263.00
04/23/2016 23:00,2,0.000,ALERT,212.83,300.87,59.975,1461466803,"201051344001025","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,382123.5,382123.5,32485,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466842,424264.00
04/23/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1461466803,"201051344000458","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,379062.3,379062.3,27888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466844,424265.00
04/23/2016 23:00,2,0.000,ALERT,213.74,302.68,59.981,1461466803,"201051344000853","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,377540.0,377540.0,27481,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466845,424266.00
04/23/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1461466803,"201051344000685","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,384075.1,384075.1,32308,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466847,424267.00
04/23/2016 23:00,2,0.000,ALERT,213.29,301.17,59.970,1461466803,"201051344000917","219011344069620",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,381145.0,381145.0,32312,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466849,424268.00
04/23/2016 23:00,2,0.000,ALERT,213.29,302.07,59.975,1461466803,"201051344001145","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,386309.7,386309.7,32172,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466851,424269.00
04/23/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1461466803,"201051344000651","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,378298.6,378298.6,32538,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466853,424270.00
04/23/2016 23:00,2,0.000,ALERT,212.16,300.87,59.959,1461466803,"274151322000088","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,628875.4,628875.4,21107,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466854,424271.00
04/23/2016 23:00,2,0.000,ALERT,213.29,300.27,60.012,1461466803,"274151322000068","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,525970.1,525970.1,22499,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466856,424272.00
