ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/23/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1461466803,"201051344001135","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,374633.7,374633.7,32492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466858,424273.00
04/23/2016 23:00,2,0.000,ALERT,212.83,303.28,59.986,1461466803,"201051344000594","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,382340.3,382340.3,27925,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466860,424274.00
04/23/2016 23:00,2,0.000,ALERT,213.06,301.17,59.996,1461466803,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,381237.1,381237.1,32492,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466861,424275.00
04/23/2016 23:00,2,0.000,ALERT,212.38,301.47,59.975,1461466803,"274151322000054","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,642671.5,642671.5,21132,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466863,424276.00
04/23/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1461466803,"201051344000867","219011344069620",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,370426.4,370426.4,27927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466865,424277.00
04/23/2016 23:00,2,0.000,ALERT,213.06,301.47,59.981,1461466803,"201051344001093","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,380070.7,380070.7,32362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466867,424278.00
04/23/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1461466803,"201051344000900","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,385845.5,385845.5,27314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466869,424279.00
04/23/2016 23:00,2,0.000,ALERT,213.29,302.07,59.981,1461466803,"201051344000648","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,378323.3,378323.3,27620,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466871,424280.00
04/23/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1461466803,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,387092.5,387092.5,27249,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466872,424281.00
04/23/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1461466803,"201051344000983","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,378696.3,378696.3,27720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461466874,424282.00
04/23/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1461466803,"201051344001158","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,373398.5,373398.5,27982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466876,424283.00
04/23/2016 23:00,2,0.000,ALERT,213.74,303.58,59.970,1461466803,"201051344000576","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,380227.4,380227.4,27393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466878,424284.00
04/23/2016 23:00,2,0.000,ALERT,212.38,300.27,59.938,1461466803,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,616770.1,616770.1,21208,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461466880,424285.00
04/23/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1461467704,"201051344000645","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,379825.1,379825.1,27536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467706,424286.00
04/23/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1461467704,"274151322000085","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,645299.2,645299.2,21145,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467707,424287.00
04/23/2016 23:15,2,0.000,ALERT,213.74,302.98,59.991,1461467704,"201051344000633","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,370715.6,370715.6,27997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467709,424288.00
04/23/2016 23:15,2,0.000,ALERT,213.29,303.28,59.986,1461467704,"201051344000469","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,371985.7,371985.7,27944,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467711,424289.00
04/23/2016 23:15,2,0.000,ALERT,212.61,301.47,59.981,1461467704,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,376214.7,376214.7,32500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467713,424290.00
04/23/2016 23:15,2,0.000,ALERT,212.16,301.77,59.975,1461467704,"274151322000052","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,655411.2,655411.2,21367,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467715,424291.00
04/23/2016 23:15,2,0.000,ALERT,213.06,301.77,59.991,1461467704,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,382229.9,382229.9,32505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467716,424292.00
04/23/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1461467704,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,379974.5,379974.5,32298,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467718,424293.00
04/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.996,1461467704,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,373543.8,373543.8,32474,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467720,424294.00
04/23/2016 23:15,2,0.000,ALERT,212.38,301.47,59.991,1461467704,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,385225.0,385225.0,32414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467722,424295.00
04/23/2016 23:15,2,0.000,ALERT,212.38,300.27,59.991,1461467704,"274151322000094","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,526229.3,526229.3,22292,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467724,424296.00
04/23/2016 23:15,2,0.000,ALERT,213.06,303.28,59.991,1461467704,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,385555.0,385555.0,8018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467725,424297.00
04/23/2016 23:15,2,0.000,ALERT,212.83,302.07,59.981,1461467704,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,382380.7,382380.7,32437,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467727,424298.00
04/23/2016 23:15,2,0.000,ALERT,213.06,301.77,59.965,1461467704,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,384533.2,384533.2,32443,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467729,424299.00
04/23/2016 23:15,2,0.000,ALERT,213.06,301.17,59.959,1461467704,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,377618.5,377618.5,32593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467731,424300.00
04/23/2016 23:15,2,0.000,ALERT,212.38,301.47,59.975,1461467704,"274151322000083","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,649591.9,649591.9,21427,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467733,424301.00
04/23/2016 23:15,2,0.000,ALERT,212.83,300.87,59.981,1461467704,"274151322000076","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,691124.5,691124.5,21425,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467734,424302.00
04/23/2016 23:15,2,0.000,ALERT,213.06,303.58,59.970,1461467704,"201051344000868","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,371092.2,371092.2,27677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467736,424303.00
04/23/2016 23:15,2,0.000,ALERT,212.16,301.77,59.959,1461467704,"274151322000095","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,684100.9,684100.9,21328,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467738,424304.00
04/23/2016 23:15,2,0.000,ALERT,212.83,302.68,59.965,1461467704,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,368434.4,368434.4,27966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467740,424305.00
04/23/2016 23:15,2,0.000,ALERT,212.83,301.17,59.959,1461467704,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,382123.5,382123.5,32487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467742,424306.00
04/23/2016 23:15,2,0.000,ALERT,212.83,302.98,59.959,1461467704,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,379062.3,379062.3,27890,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467744,424307.00
04/23/2016 23:15,2,0.000,ALERT,213.51,302.68,59.959,1461467704,"201051344000853","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,377540.0,377540.0,27483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467745,424308.00
04/23/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1461467704,"201051344000685","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,384075.1,384075.1,32310,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467747,424309.00
04/23/2016 23:15,2,0.000,ALERT,213.06,301.17,59.959,1461467704,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,381145.0,381145.0,32314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467749,424310.00
04/23/2016 23:15,2,0.000,ALERT,213.29,301.77,59.991,1461467704,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,386309.7,386309.7,32174,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467751,424311.00
04/23/2016 23:15,2,0.000,ALERT,213.06,300.87,59.954,1461467704,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,378298.6,378298.6,32540,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467753,424312.00
04/23/2016 23:15,2,0.000,ALERT,211.93,300.87,59.949,1461467704,"274151322000088","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,628875.4,628875.4,21109,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467755,424313.00
04/23/2016 23:15,2,0.000,ALERT,212.83,300.27,59.954,1461467704,"274151322000068","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,525970.1,525970.1,22501,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467756,424314.00
04/23/2016 23:15,2,0.000,ALERT,212.83,301.77,59.954,1461467704,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,374633.7,374633.7,32494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467758,424315.00
04/23/2016 23:15,2,0.000,ALERT,212.83,303.58,59.954,1461467704,"201051344000594","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,382340.3,382340.3,27927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467760,424316.00
04/23/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1461467704,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,381237.1,381237.1,32494,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467762,424317.00
04/23/2016 23:15,2,0.000,ALERT,212.16,300.57,59.944,1461467704,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,642671.5,642671.5,21134,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467763,424318.00
04/23/2016 23:15,2,0.000,ALERT,213.29,302.07,59.954,1461467704,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,370426.4,370426.4,27929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467765,424319.00
04/23/2016 23:15,2,0.000,ALERT,213.06,301.77,59.959,1461467704,"201051344001093","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,380070.7,380070.7,32364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467767,424320.00
04/23/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1461467704,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,385845.5,385845.5,27316,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467769,424321.00
04/23/2016 23:15,2,0.000,ALERT,213.29,302.07,59.954,1461467704,"201051344000648","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,378323.3,378323.3,27622,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467771,424322.00
04/23/2016 23:15,2,0.000,ALERT,213.06,302.98,59.959,1461467704,"201051344000569","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,387092.5,387092.5,27251,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467772,424323.00
04/23/2016 23:15,2,0.000,ALERT,212.83,302.68,59.917,1461467704,"201051344000983","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,378696.3,378696.3,27722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467774,424324.00
04/23/2016 23:15,2,0.000,ALERT,213.06,302.37,59.917,1461467704,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,373398.5,373398.5,27984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461467776,424325.00
04/23/2016 23:15,2,0.000,ALERT,213.51,302.98,59.965,1461467704,"201051344000576","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,380227.4,380227.4,27395,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467778,424326.00
04/23/2016 23:15,2,0.000,ALERT,212.38,300.27,59.954,1461467704,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,616770.1,616770.1,21210,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461467780,424327.00
04/23/2016 23:30,2,0.000,ALERT,213.74,302.37,59.981,1461468604,"201051344000645","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,379825.1,379825.1,27538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468606,424328.00
04/23/2016 23:30,2,0.000,ALERT,212.83,301.17,59.981,1461468604,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,645299.2,645299.2,21147,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468608,424329.00
04/23/2016 23:30,2,0.000,ALERT,213.74,302.07,59.975,1461468604,"201051344000633","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,370715.6,370715.6,27999,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468610,424330.00
04/23/2016 23:30,2,0.000,ALERT,213.29,302.37,60.002,1461468604,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,371985.7,371985.7,27946,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468612,424331.00
04/23/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1461468604,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,376214.7,376214.7,32502,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468613,424332.00
04/23/2016 23:30,2,0.000,ALERT,212.38,301.77,59.981,1461468604,"274151322000052","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,655411.2,655411.2,21369,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468615,424333.00
04/23/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1461468604,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,382229.9,382229.9,32507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468617,424334.00
04/23/2016 23:30,2,0.000,ALERT,213.29,302.68,59.986,1461468604,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,379974.5,379974.5,32300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468619,424335.00
04/23/2016 23:30,2,0.000,ALERT,213.74,303.28,59.954,1461468604,"201051344000582","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,373543.8,373543.8,32476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468621,424336.00
04/23/2016 23:30,2,0.000,ALERT,212.83,302.37,59.949,1461468604,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,385225.0,385225.0,32416,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468622,424337.00
04/23/2016 23:30,2,0.000,ALERT,212.61,300.57,59.975,1461468604,"274151322000094","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,526229.3,526229.3,22294,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468624,424338.00
04/23/2016 23:30,2,0.000,ALERT,213.06,303.28,59.944,1461468604,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.08,0.0,0.0,0.000,385555.0,385555.0,8020,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468626,424339.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.68,59.981,1461468604,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,382380.7,382380.7,32439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468628,424340.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.07,59.970,1461468604,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,384533.2,384533.2,32445,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468630,424341.00
04/23/2016 23:30,2,0.000,ALERT,213.29,301.47,59.928,1461468604,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,377618.5,377618.5,32595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468631,424342.00
04/23/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1461468604,"274151322000083","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,649591.9,649591.9,21429,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468633,424343.00
04/23/2016 23:30,2,0.000,ALERT,213.29,301.47,59.981,1461468604,"274151322000076","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,691124.5,691124.5,21427,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468635,424344.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1461468604,"201051344000868","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,371092.2,371092.2,27679,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468637,424345.00
04/23/2016 23:30,2,0.000,ALERT,212.83,302.07,59.975,1461468604,"274151322000095","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,684100.9,684100.9,21330,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468639,424346.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.07,60.028,1461468604,"201051344000988","219011344069620",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,368434.4,368434.4,27968,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468640,424347.00
04/23/2016 23:30,2,0.000,ALERT,212.83,301.47,59.938,1461468604,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,382123.5,382123.5,32489,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468642,424348.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1461468604,"201051344000458","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,379062.3,379062.3,27892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468644,424349.00
04/23/2016 23:30,2,0.000,ALERT,213.74,302.37,60.007,1461468604,"201051344000853","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,377540.0,377540.0,27485,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468646,424350.00
04/23/2016 23:30,2,0.000,ALERT,213.51,302.07,59.965,1461468604,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,384075.1,384075.1,32312,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468648,424351.00
04/23/2016 23:30,2,0.000,ALERT,213.29,301.77,59.954,1461468604,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,381145.0,381145.0,32316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468649,424352.00
04/23/2016 23:30,2,0.000,ALERT,213.29,302.07,59.986,1461468604,"201051344001145","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,386309.7,386309.7,32176,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468651,424353.00
04/23/2016 23:30,2,0.000,ALERT,213.06,301.17,59.981,1461468604,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,378298.6,378298.6,32542,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468653,424354.00
04/23/2016 23:30,2,0.000,ALERT,212.38,300.27,59.981,1461468604,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,628875.4,628875.4,21111,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468655,424355.00
04/23/2016 23:30,2,0.000,ALERT,213.29,300.27,59.991,1461468604,"274151322000068","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,525970.1,525970.1,22503,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468657,424356.00
04/23/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1461468604,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,374633.7,374633.7,32496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468658,424357.00
04/23/2016 23:30,2,0.000,ALERT,212.83,302.98,60.002,1461468604,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,382340.3,382340.3,27929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468660,424358.00
04/23/2016 23:30,2,0.000,ALERT,213.06,301.47,60.034,1461468604,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,381237.1,381237.1,32496,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468662,424359.00
04/23/2016 23:30,2,0.000,ALERT,212.38,301.47,59.981,1461468604,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,642671.5,642671.5,21136,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468664,424360.00
04/23/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1461468604,"201051344000867","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,370426.4,370426.4,27931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468666,424361.00
04/23/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1461468604,"201051344001093","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,380070.7,380070.7,32366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468668,424362.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.37,59.970,1461468604,"201051344000900","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,385845.5,385845.5,27318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468670,424363.00
04/23/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1461468604,"201051344000648","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,378323.3,378323.3,27624,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468671,424364.00
04/23/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1461468604,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,387092.5,387092.5,27253,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468673,424365.00
04/23/2016 23:30,2,0.000,ALERT,213.06,302.68,60.002,1461468604,"201051344000983","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,378696.3,378696.3,27724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468675,424366.00
04/23/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1461468604,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,373398.5,373398.5,27986,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468677,424367.00
04/23/2016 23:30,2,0.000,ALERT,213.51,302.98,59.975,1461468604,"201051344000576","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,380227.4,380227.4,27397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461468679,424368.00
04/23/2016 23:30,2,0.000,ALERT,213.06,300.57,60.023,1461468604,"274151322000087","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,616770.1,616770.1,21212,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461468680,424369.00
04/23/2016 23:45,2,0.000,ALERT,213.96,303.88,59.996,1461469504,"201051344000645","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,379825.1,379825.1,27540,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469506,424370.00
04/23/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1461469504,"274151322000085","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,645299.2,645299.2,21149,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469507,424371.00
04/23/2016 23:45,2,0.000,ALERT,213.96,302.98,59.991,1461469504,"201051344000633","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,370715.6,370715.6,28001,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469509,424372.00
04/23/2016 23:45,2,0.000,ALERT,213.51,303.28,60.028,1461469504,"201051344000469","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,371985.7,371985.7,27948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469511,424373.00
04/23/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1461469504,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,376214.7,376214.7,32504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469513,424374.00
04/23/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1461469504,"274151322000052","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,655411.2,655411.2,21371,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469514,424375.00
04/23/2016 23:45,2,0.000,ALERT,213.51,302.68,59.991,1461469504,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,382229.9,382229.9,32509,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469516,424376.00
04/23/2016 23:45,2,0.000,ALERT,213.29,302.68,59.991,1461469504,"201051344001230","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,379974.5,379974.5,32302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469518,424377.00
04/23/2016 23:45,2,0.000,ALERT,213.74,303.28,59.986,1461469504,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,373543.8,373543.8,32478,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469520,424378.00
04/23/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1461469504,"201051344000955","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,385225.0,385225.0,32418,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469522,424379.00
04/23/2016 23:45,2,0.000,ALERT,213.06,301.47,59.981,1461469504,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,526229.3,526229.3,22296,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469523,424380.00
04/23/2016 23:45,2,0.000,ALERT,213.51,304.18,59.965,1461469504,"201051344000579","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,385555.0,385555.0,8022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469525,424381.00
04/23/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1461469504,"201051344000890","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,382380.7,382380.7,32441,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469527,424382.00
04/23/2016 23:45,2,0.000,ALERT,213.51,302.37,59.975,1461469504,"201051344000438","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,384533.2,384533.2,32447,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469529,424383.00
04/23/2016 23:45,2,0.000,ALERT,213.51,302.07,59.981,1461469504,"201051344000417","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,377618.5,377618.5,32597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469531,424384.00
04/23/2016 23:45,2,0.000,ALERT,213.06,302.07,59.970,1461469504,"274151322000083","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,649591.9,649591.9,21431,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469533,424385.00
04/23/2016 23:45,2,0.000,ALERT,213.51,301.77,59.986,1461469504,"274151322000076","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,691124.5,691124.5,21429,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469535,424386.00
04/23/2016 23:45,2,0.000,ALERT,213.51,304.48,59.981,1461469504,"201051344000868","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,371092.2,371092.2,27681,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469536,424387.00
04/23/2016 23:45,2,0.000,ALERT,213.06,303.28,59.954,1461469504,"274151322000095","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,684100.9,684100.9,21332,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469538,424388.00
04/23/2016 23:45,2,0.000,ALERT,213.51,303.88,59.986,1461469504,"201051344000988","219011344069620",0.00,4.00,0,298.17,304.78,0.0,0.0,0.000,368434.4,368434.4,27970,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469540,424389.00
04/23/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1461469504,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,382123.5,382123.5,32491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469542,424390.00
04/23/2016 23:45,2,0.000,ALERT,213.51,303.88,59.981,1461469504,"201051344000458","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,379062.3,379062.3,27894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469544,424391.00
04/23/2016 23:45,2,0.000,ALERT,214.19,303.58,60.007,1461469504,"201051344000853","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,377540.0,377540.0,27487,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469545,424392.00
04/23/2016 23:45,2,0.000,ALERT,213.96,302.37,59.996,1461469504,"201051344000685","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,384075.1,384075.1,32314,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469547,424393.00
04/23/2016 23:45,2,0.000,ALERT,213.74,302.07,60.007,1461469504,"201051344000917","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,381145.0,381145.0,32318,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469549,424394.00
04/23/2016 23:45,2,0.000,ALERT,213.74,302.98,59.975,1461469504,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,386309.7,386309.7,32178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469551,424395.00
04/23/2016 23:45,2,0.000,ALERT,213.51,302.07,59.986,1461469504,"201051344000651","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,378298.6,378298.6,32544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469553,424396.00
04/23/2016 23:45,2,0.000,ALERT,212.61,301.77,60.023,1461469504,"274151322000088","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,628875.4,628875.4,21113,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469554,424397.00
04/23/2016 23:45,2,0.000,ALERT,213.74,301.47,59.986,1461469504,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,525970.1,525970.1,22505,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469556,424398.00
04/23/2016 23:45,2,0.000,ALERT,213.29,302.68,59.996,1461469504,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,374633.7,374633.7,32498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469558,424399.00
04/23/2016 23:45,2,0.000,ALERT,213.29,304.18,59.996,1461469504,"201051344000594","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,382340.3,382340.3,27931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469560,424400.00
04/23/2016 23:45,2,0.000,ALERT,213.51,302.37,60.034,1461469504,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,381237.1,381237.1,32498,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469562,424401.00
04/23/2016 23:45,2,0.000,ALERT,212.83,301.77,59.986,1461469504,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,642671.5,642671.5,21138,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469563,424402.00
04/23/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1461469504,"201051344000867","219011344069620",0.00,4.50,0,299.97,305.38,0.0,0.0,0.000,370426.4,370426.4,27933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469565,424403.00
04/23/2016 23:45,2,0.000,ALERT,213.51,302.37,59.965,1461469504,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,380070.7,380070.7,32368,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469567,424404.00
04/23/2016 23:45,2,0.000,ALERT,213.29,303.28,59.949,1461469504,"201051344000900","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,385845.5,385845.5,27320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469569,424405.00
04/23/2016 23:45,2,0.000,ALERT,213.74,302.68,60.034,1461469504,"201051344000648","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,378323.3,378323.3,27626,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469571,424406.00
04/23/2016 23:45,2,0.000,ALERT,213.51,303.88,59.991,1461469504,"201051344000569","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,387092.5,387092.5,27255,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469572,424407.00
04/23/2016 23:45,2,0.000,ALERT,213.51,303.58,59.986,1461469504,"201051344000983","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,378696.3,378696.3,27726,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461469574,424408.00
04/23/2016 23:45,2,0.000,ALERT,213.51,303.28,59.996,1461469504,"201051344001158","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,373398.5,373398.5,27988,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469576,424409.00
04/23/2016 23:45,2,0.000,ALERT,213.96,303.88,59.986,1461469504,"201051344000576","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,380227.4,380227.4,27399,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469578,424410.00
04/23/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1461469504,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,616770.1,616770.1,21214,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461469580,424411.00
